Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,17.35,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,40.28,23.25
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,79.86,62.22
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,111.61,91.42
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,138.34,115.61
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,164.96,139.22
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,187.89,159.08
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,210.61,178.27
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,229.56,193.83
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,247.97,208.63
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,288.77,242.8
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,336.57,281.93
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,346.62,288.67
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,355.55,294.57
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,353.73,292.26
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,345.73,285.07
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,279.78,230.44
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,213.5,175.27
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,232.57,191.14
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,249.98,205.13
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,203.13,166.42
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,158.9,129.94
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,169.27,138.64
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,178.53,146.16
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,185.09,150.89
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,190.04,153.96
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,135.59,109.66
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,85.69,69.02
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,78.79,63.24
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,71.91,57.37
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,63.76,50.44
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,55.66,45.69
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,37.62
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,29.34
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,20.59
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.76
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.76
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,95.87,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,227.11,153.78
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,295.58,240.36
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,365.38,305.0
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,413.51,349.14
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,461.83,391.74
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,497.32,421.15
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,531.37,447.98
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,552.84,464.13
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,575.66,480.59
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,589.0,489.53
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,599.45,495.88
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,603.68,496.69
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,604.72,494.89
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,599.7,489.57
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,591.42,481.54
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,577.47,468.9
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,560.38,453.5
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,538.21,434.56
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,513.14,412.79
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,483.7,386.24
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,451.71,357.0
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,415.56,324.23
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,377.41,289.04
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,336.25,250.86
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,293.76,211.08
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,248.75,169.33
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,203.21,128.31
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,156.15,89.26
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,109.61,56.51
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,63.19,34.79
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,36.68,28.15
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,34.88,26.52
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,33.13,24.82
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,29.54,21.34
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,25.93,17.63
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,19.19,9.72
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,13.34,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.67,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,103.06,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,242.53,163.83
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,311.27,252.95
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,381.02,317.25
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,428.69,360.67
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,476.42,402.26
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,456.47,387.25
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,434.38,369.54
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,435.89,370.31
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,430.51,364.9
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,488.46,411.93
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,538.99,451.59
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,533.81,444.46
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,526.93,436.3
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,564.56,465.36
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,596.38,488.84
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,581.66,474.63
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,563.88,458.12
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,495.46,402.35
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,430.2,349.14
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,415.83,335.12
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,397.18,316.66
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,363.2,286.62
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,329.73,256.79
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,295.16,225.47
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,261.71,195.22
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,226.35,163.29
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,190.4,131.46
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,153.25,100.56
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,116.66,73.75
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,78.9,52.73
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,56.99,46.52
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,44.94,35.59
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,35.71,27.08
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,32.23,23.67
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,28.78,20.05
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.54,14.21
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.07,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,89.67,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,219.12,148.39
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,289.41,238.03
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,355.61,301.41
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,226.31,194.89
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,54.71,43.24
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,65.37,52.95
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,75.98,62.4
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,99.07,82.64
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,122.02,102.51
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,94.93,78.57
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,125.57,105.32
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,181.86,153.95
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,119.25,99.4
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.01
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,175.9,148.67
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,292.04,246.78
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,203.89,171.43
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,122.9,101.76
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,183.24,153.67
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,238.09,199.82
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,266.13,222.1
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,285.1,235.42
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,248.5,204.46
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,216.17,177.88
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,178.52,147.54
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,144.86,121.15
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,131.31,109.58
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,117.94,98.25
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,83.97,61.08
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,46.74,38.37
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,43.52,35.3
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,40.28,32.09
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,36.0,27.79
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,31.72,23.26
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,21.59,12.39
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.17,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,8.1,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,108.42,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,254.07,174.58
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,323.36,268.94
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,393.45,336.26
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,441.87,382.81
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,490.36,427.54
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,521.75,455.34
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,555.14,483.45
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,578.57,502.27
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,599.59,518.42
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,612.96,527.62
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,623.3,533.99
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,627.26,535.83
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,627.89,534.81
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,621.77,528.18
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,612.3,518.68
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,597.6,504.74
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,579.67,487.91
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,556.8,466.74
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,530.95,442.7
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,501.11,414.88
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,468.65,384.25
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,432.08,349.58
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,393.41,312.4
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,351.13,271.67
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,307.43,229.25
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,261.2,184.83
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,214.33,140.89
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,166.27,98.99
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,118.55,63.12
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,70.35,37.54
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,40.22,32.28
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,37.57,29.82
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,34.84,27.18
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,29.32,21.8
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,26.64,18.89
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,20.43,11.85
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.0,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,93.88,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,222.4,152.03
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,293.24,242.92
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,365.42,310.75
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,415.14,356.75
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,465.07,400.94
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,501.28,431.73
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,536.03,459.93
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,560.96,480.1
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,583.51,497.7
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,594.29,505.19
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,605.66,512.76
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,610.24,514.03
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,611.66,512.65
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,607.03,506.05
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,599.18,496.79
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,585.41,483.08
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,568.53,466.77
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,546.6,446.76
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,521.82,424.15
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,492.47,397.79
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,460.67,368.9
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,425.21,336.48
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,387.83,301.79
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,347.32,263.55
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,305.59,223.97
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,260.64,182.66
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,215.29,141.68
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,165.1,98.92
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,119.58,65.07
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,73.51,40.21
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,43.02,34.67
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,41.01,32.79
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,39.07,30.84
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,35.24,27.05
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,31.41,23.06
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,22.28,13.44
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.62,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,19.65,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,52.23,31.91
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,89.21,71.12
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,124.33,103.93
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,153.87,131.0
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,183.4,157.47
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,208.62,179.6
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,233.96,201.27
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,233.84,200.15
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,232.49,197.87
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,255.53,217.15
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,278.04,235.63
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,247.28,208.34
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,224.07,187.62
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,221.63,185.24
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,219.29,182.9
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,278.48,232.03
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,328.81,272.25
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,322.72,266.35
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,316.14,260.39
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,285.81,234.9
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,256.44,210.45
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,332.98,267.9
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,381.43,296.79
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,342.06,260.03
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,301.44,222.19
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,258.09,182.05
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,214.55,142.55
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,169.32,103.96
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,124.68,70.34
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,80.36,45.82
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,48.92,39.67
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,42.08,33.43
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,39.69,31.17
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,35.96,27.56
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,32.2,23.71
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,24.5,15.46
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.47,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,3.01
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,14.29
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,24.62
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,46.7,35.87
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,58.99,47.0
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,71.19,57.91
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,83.3,68.61
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,96.92,80.35
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,110.44,91.84
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,97.41,80.31
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,85.2,69.55
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,112.08,91.96
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,107.24,87.71
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,102.46,83.61
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,96.8,78.64
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.19,73.73
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,113.06,92.55
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,134.37,110.77
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,116.97,96.0
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,99.72,81.36
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.46
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,58.75,38.97
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,65.76,55.36
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,61.97,51.81
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,55.89,46.04
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,48.92,39.28
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,41.75,32.14
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,29.79,19.98
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.43,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.48,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.58,8.37
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,40.47,28.84
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,60.14,46.8
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,82.4,66.79
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,110.95,92.0
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,131.05,109.7
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,151.22,127.21
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,125.9,104.76
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,108.34,88.99
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,113.08,92.94
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,117.9,96.9
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,145.57,120.24
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,172.96,142.98
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,126.54,103.47
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,81.99,65.35
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,146.8,120.67
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,214.27,176.91
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,204.62,168.52
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,198.57,163.41
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,155.79,127.43
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,114.2,92.35
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,175.79,143.82
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,231.12,188.63
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,235.66,190.44
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,235.71,187.95
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,170.87,136.73
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,120.3,98.21
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,110.07,89.73
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,99.88,81.16
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,88.52,71.64
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,77.3,65.19
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,65.67,54.56
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,53.89,43.68
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,41.98,32.54
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,21.02
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,10.66
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,91.18,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,217.68,145.27
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,287.67,231.05
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,359.53,297.33
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,408.56,341.83
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,457.9,384.79
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,493.72,415.66
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,528.17,444.33
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,380.95,321.21
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,200.73,166.36
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,409.7,345.48
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,598.78,500.95
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,358.61,302.02
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,93.58,74.31
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,278.5,232.67
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,449.45,373.16
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,508.32,420.99
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,554.68,457.72
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,395.64,326.63
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,244.56,200.8
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,184.19,150.63
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,126.13,101.98
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,110.81,89.28
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,95.62,76.6
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,216.72,169.67
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,308.2,230.64
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,265.68,190.83
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,222.93,151.68
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,178.09,112.19
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,133.13,76.68
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,89.11,50.39
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,46.41,37.02
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,42.9,33.87
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,39.31,30.52
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,35.56,26.91
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,31.77,23.09
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,24.57,15.72
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.07,2.06
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,112.34,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,263.51,183.18
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,333.41,274.8
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,404.73,341.87
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,453.05,387.34
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,501.33,430.86
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,532.76,457.87
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,566.2,485.17
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,590.23,504.9
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,611.76,522.05
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,585.51,499.75
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,551.9,471.64
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,596.25,506.49
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,640.29,539.55
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,634.47,532.46
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,625.32,522.96
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,611.15,509.29
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,593.77,492.84
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,530.53,440.32
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,467.91,388.16
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,480.41,395.72
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,483.66,393.95
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,447.47,360.23
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,409.15,324.17
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,366.99,284.24
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,323.33,242.43
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,277.31,198.52
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,230.57,154.61
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,182.55,111.87
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,134.75,73.82
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,86.21,44.04
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,40.9,32.65
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,38.67,30.66
