Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.77,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,5.55,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,10.18,3.38
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,14.82,7.74
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,19.93,12.51
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,25.04,17.24
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,29.69,21.52
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,34.35,25.75
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,68.02,56.25
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,103.8,88.3
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,102.66,87.07
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,101.73,86.08
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,145.73,125.23
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,189.64,163.82
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,135.17,115.45
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,82.93,68.81
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,104.18,87.68
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,125.33,106.34
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,98.38,82.41
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,71.71,58.69
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,99.65,83.58
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,127.24,108.02
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,83.39,69.16
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,39.05,29.55
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,46.96,36.72
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,54.88,43.89
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,61.41,49.74
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,67.94,55.59
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,79.35,65.93
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,89.91,75.54
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,81.24,67.89
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,72.6,60.22
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,62.78,54.09
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,52.96,44.84
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,42.75,35.01
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,32.5,25.05
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,22.73,15.49
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,12.97,5.79
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,6.48,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,13.46,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,29.36,18.6
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,54.58,42.67
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,84.84,70.59
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,110.19,94.09
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,135.39,117.18
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,156.72,136.26
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,178.09,155.04
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,155.51,134.32
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,127.6,108.75
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,121.32,102.82
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,115.59,97.39
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,70.75,57.55
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,27.87,19.3
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,114.24,96.01
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,202.63,172.99
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,187.92,159.84
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,173.74,147.33
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,194.93,165.73
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,215.33,183.3
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,223.0,189.84
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,227.78,193.89
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,200.12,170.02
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,174.27,147.8
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,168.46,143.14
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,162.65,138.46
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,175.72,149.18
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,187.01,157.95
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,178.46,148.57
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,168.12,137.56
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,144.87,118.35
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,122.49,101.41
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,78.31,68.62
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,49.71,41.61
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,45.55,37.55
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,41.3,33.25
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,34.09,26.06
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,26.62,18.03
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,12.91,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,140.74,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,293.28,235.55
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,361.63,310.12
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,433.49,377.22
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,485.42,424.81
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,537.31,470.18
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,575.32,501.43
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,611.58,529.84
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,638.15,550.23
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,662.05,567.84
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,673.42,573.86
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,685.6,580.0
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,691.38,582.0
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,693.79,581.13
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,689.51,575.27
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,681.82,566.65
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,668.64,552.7
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,652.17,536.09
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,630.36,515.67
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,605.49,492.7
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,513.23,417.57
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,427.32,347.85
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,455.12,366.98
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,468.02,370.79
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,425.68,331.58
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,379.09,288.8
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,331.61,245.09
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,283.44,200.59
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,233.58,155.68
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,184.12,113.22
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,134.04,75.34
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,85.33,47.72
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,48.12,39.24
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,45.52,36.9
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,41.96,33.55
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,38.37,30.03
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,32.7,24.35
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,26.91,18.06
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,11.93,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,35.2,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,75.8,57.19
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,111.5,92.15
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,146.94,124.89
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,177.55,152.97
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,208.11,180.38
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,234.39,203.47
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,260.64,226.01
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,297.37,256.9
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,342.92,294.29
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,335.78,286.79
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,336.26,285.75
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,404.9,342.98
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,464.05,390.9
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,494.95,414.74
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,515.69,430.39
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,515.08,428.69
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,511.9,424.89
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,518.8,429.61
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,517.59,427.36
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,495.54,407.0
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,470.93,384.31
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,436.0,353.57
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,400.91,322.36
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,367.19,291.47
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,331.47,258.16
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,290.98,221.51
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,251.53,185.76
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,211.08,152.3
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,176.6,126.05
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,142.0,99.33
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,109.05,78.45
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,78.65,67.24
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,70.31,59.73
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,61.65,51.71
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,52.68,43.2
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,41.73,32.65
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,30.37,21.31
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,15.25,2.46
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,101.97,3.75
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,207.88,164.85
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,276.79,232.96
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,350.09,299.24
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,404.87,347.97
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,460.31,395.46
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,502.96,430.66
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,544.57,463.83
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,574.49,486.61
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,602.3,507.12
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,545.16,458.93
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,481.74,405.55
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,494.78,414.61
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,505.84,421.46
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,537.0,445.9
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,568.53,469.8
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,553.83,455.8
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,537.2,440.52
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,518.32,423.95
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,497.83,405.98
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,482.2,391.97
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,463.21,374.78
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,432.41,347.38
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,400.67,318.89
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,366.87,288.35
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,331.85,256.3
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,292.31,222.21
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,255.14,190.52
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,211.35,157.06
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,181.32,136.93
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,155.67,118.33
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,137.3,107.74
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,110.16,95.22
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,96.34,82.94
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,82.07,69.95
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,67.37,56.29
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,51.91,41.66
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,36.01,26.25
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,18.83,5.76
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,35.75,1.52
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,76.38,57.81
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,115.6,94.93
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,154.81,130.64
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,194.39,166.18
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,234.9,201.83
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,275.98,237.51
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,308.75,265.63
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,351.61,301.6
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,394.62,337.01
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,390.58,331.9
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,384.55,325.27
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,451.09,380.67
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,524.88,439.9
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,452.88,378.27
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,383.27,318.8
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,428.95,355.9
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,464.65,383.63
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,505.82,416.87
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,534.79,439.1
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,514.07,420.44
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,489.77,398.7
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,457.14,369.69
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,422.95,338.87
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,377.04,298.72
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,335.87,262.35
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,300.04,228.2
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,263.4,192.39
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,214.75,155.23
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,186.67,138.33
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,155.34,113.86
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,125.54,93.9
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,93.23,80.25
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,81.52,69.76
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,67.01,56.46
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,56.25,46.38
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,44.26,34.94
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,31.8,22.78
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,21.1,8.51
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,9.53,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,74.77,16.89
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,149.49,119.12
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,187.89,158.18
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,237.34,203.51
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,278.16,239.6
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,319.5,274.66
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,367.74,314.56
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,407.53,346.39
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,390.99,330.59
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,381.51,320.59
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,382.67,319.8
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,382.13,317.48
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,409.77,338.69
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,436.19,358.29
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,441.69,362.43
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,445.8,365.62
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,441.76,362.54
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,436.59,358.47
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,406.65,333.51
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,374.52,307.03
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,342.57,280.85
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,312.54,256.25
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,354.42,289.35
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,383.43,309.63
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,368.44,293.68
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,343.58,268.09
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,303.49,231.15
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,263.27,194.03
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,217.74,159.38
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,189.44,141.81
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,158.94,118.07
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,130.05,98.42
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,97.85,84.63
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,86.21,74.26
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,74.19,63.28
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,61.77,51.67
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,48.54,38.99
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,33.31,24.25
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,22.28,10.35
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,133.97,45.67
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,272.2,219.77
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,339.61,286.61
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,406.47,348.07
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,460.17,395.56
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,514.16,441.25
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,553.43,474.3
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,591.26,505.57
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,619.87,528.6
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,646.1,549.23
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,504.07,428.78
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,339.68,286.98
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,405.94,342.77
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,462.55,389.06
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,580.57,487.67
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,675.84,565.33
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,664.52,554.35
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,649.88,541.06
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,628.81,522.25
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,604.69,500.72
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,576.65,475.82
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,545.79,448.11
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,510.43,416.04
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,472.82,381.44
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,431.53,343.19
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,388.59,302.76
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,342.71,259.65
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,295.88,215.35
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,247.09,169.54
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,198.18,125.41
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,143.28,80.68
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,94.23,48.86
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,45.3,36.28
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,40.4,31.8
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,38.02,29.69
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,35.66,27.46
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,31.38,23.3
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,27.04,18.8
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,18.93,8.73
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,11.44,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,137.74,57.41
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,280.04,226.99
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,346.81,291.86
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,417.08,354.8
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,468.47,399.9
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,520.12,443.27
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,557.99,474.7
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,594.39,504.0
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,621.78,524.74
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,642.65,539.93
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,658.19,550.89
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,670.81,559.36
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,677.73,563.22
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,681.4,564.46
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,678.31,560.96
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,671.89,554.8
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,659.2,542.73
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,643.28,528.02
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,622.66,510.2
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,599.03,489.72
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,570.68,464.44
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,539.67,436.61
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,504.51,405.6
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,467.17,372.11
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,426.2,334.94
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,383.65,295.65
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,338.65,253.6
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,292.78,210.5
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,244.44,165.88
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,196.11,122.83
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,146.93,83.2
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,93.59,47.27
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,46.95,37.43
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,40.99,32.11
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,38.66,30.06
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,36.34,27.9
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,32.1,23.75
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,27.81,19.32
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,18.13,8.52
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,12.39,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,123.45,58.59
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,244.74,198.52
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,312.23,262.81
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,383.84,326.87
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,436.87,373.39
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,490.64,418.72
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,530.1,451.03
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,568.48,481.47
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,596.41,502.22
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,625.33,523.12
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,642.98,535.6
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,657.8,545.7
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,666.11,549.85
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,671.3,551.46
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,617.92,506.45
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,560.47,458.46
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,561.6,458.37
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,559.63,455.37
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,535.62,434.34
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,508.29,410.87
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,480.01,386.57
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,451.87,362.27
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,466.31,371.59
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,467.82,368.5
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,402.87,314.41
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,349.18,269.82
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,312.67,236.03
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,273.15,199.05
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,230.99,161.62
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,190.33,126.69
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,152.31,97.12
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,117.16,74.67
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,76.64,55.63
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,64.38,52.2
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,52.22,41.37
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,39.7,30.06
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,35.27,25.85
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,30.76,21.31
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,21.72,11.37
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,14.3,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,107.43,54.88
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,214.17,170.96
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,279.59,231.56
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,350.12,293.68
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,406.27,342.18
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,463.51,389.91
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,311.96,263.13
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,117.16,94.74
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,372.12,313.38
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,603.22,498.77
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,485.84,399.78
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,346.66,283.05
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,393.23,320.26
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,446.55,361.27
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,550.45,445.62
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,643.12,518.87
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,632.36,508.27
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,618.57,495.75
