Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,599.67,479.87
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,577.99,461.57
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,551.56,438.57
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,522.67,413.24
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,489.35,384.54
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,454.14,353.75
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,415.25,319.52
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,375.21,283.69
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,302.34,227.42
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,254.1,194.01
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,235.35,168.31
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,198.41,125.78
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,152.54,89.47
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,103.74,56.38
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,60.5,38.42
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,49.26,38.05
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,46.06,35.28
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,42.81,32.33
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,37.66,27.53
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,32.37,22.38
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.88,13.22
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.77,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,124.87,70.95
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,210.01,169.43
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,274.15,228.96
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,343.7,290.52
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,397.07,336.84
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,451.11,382.12
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,492.31,415.41
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,532.6,446.95
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,342.8,288.95
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,116.53,94.05
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,127.41,103.33
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,138.24,112.19
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,158.83,129.0
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,179.21,145.45
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,156.9,126.67
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,135.32,108.58
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,168.6,135.91
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,201.36,162.36
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,184.03,147.97
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,167.2,134.11
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,158.26,126.8
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,149.48,119.63
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,158.0,126.73
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,166.19,133.53
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,148.33,118.94
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,130.75,104.58
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,136.42,109.48
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,141.75,114.09
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,128.89,103.59
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,116.14,93.16
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,105.57,84.64
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,95.04,76.06
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,84.39,63.78
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,74.49,61.67
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,68.28,56.19
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,61.87,50.34
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,51.65,40.76
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,41.03,30.61
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,29.69,18.66
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.85,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.25
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.31
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,4.75
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.15
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.12
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.69,67.76
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.45
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,103.19,79.71
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,107.17,83.03
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,111.06,86.32
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,100.06,77.41
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.12,68.53
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.92
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,21.58
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,17.04
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,12.44
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,8.22
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.97
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.08
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,33.05,22.17
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,52.67,39.75
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,71.59,56.59
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,91.23,73.77
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,110.77,90.55
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,129.21,106.32
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,147.76,121.96
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,312.51,263.2
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,464.54,387.53
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,495.27,410.75
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,524.6,433.3
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,465.89,384.02
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,407.02,334.55
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,397.15,325.68
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,386.8,316.24
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,297.55,242.85
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,214.39,173.7
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,304.12,247.64
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,387.57,313.54
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,368.69,297.25
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,350.21,281.87
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,300.78,242.38
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,256.64,207.16
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,262.07,211.47
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,264.99,213.25
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,224.24,181.0
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,187.21,151.94
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,166.33,135.27
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,143.14,116.62
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,130.28,106.15
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,117.74,95.88
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,103.69,84.09
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,90.22,76.23
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,76.25,63.81
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,62.11,51.0
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,47.8,37.8
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.29,24.25
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,12.12
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,85.24,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,212.84,148.56
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,324.79,271.81
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,386.87,332.88
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,458.45,398.95
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,513.6,448.27
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,568.87,495.77
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,607.99,528.84
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,645.44,559.55
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,670.46,578.56
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,697.6,598.65
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,714.21,609.27
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,727.7,617.28
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,734.72,620.48
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,738.31,621.14
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,734.74,616.99
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,727.65,610.0
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,714.69,597.24
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,698.28,581.69
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,676.07,561.97
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,650.69,539.51
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,621.45,513.86
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,589.28,485.38
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,552.14,452.18
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,512.66,416.38
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,469.52,376.28
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,424.62,334.0
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,377.03,289.88
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,328.4,244.15
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,277.37,196.02
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,226.23,148.84
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,174.16,104.21
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,122.96,66.51
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,66.39,35.97
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,41.11,32.59
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,39.21,30.98
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,37.34,29.28
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,34.07,26.08
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,30.83,22.69
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,23.45,14.95
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,15.77,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,8.58,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,104.16,73.21
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,190.58,158.78
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,236.54,202.31
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,284.41,245.78
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,321.85,278.37
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,359.29,309.58
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,397.44,340.21
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,435.14,369.32
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,508.2,426.24
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,578.98,478.6
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,511.6,420.67
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,434.76,356.39
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,512.02,417.97
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,579.11,468.4
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,656.93,527.34
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,720.44,574.32
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,658.87,526.24
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,595.04,477.47
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,624.68,500.8
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,645.87,515.89
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,616.58,491.18
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,584.65,464.53
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,548.56,434.51
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,510.22,401.97
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,468.05,365.63
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,424.46,327.23
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,377.95,286.11
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,330.52,243.32
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,264.88,188.18
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,207.2,140.97
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,172.32,107.7
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,125.64,69.57
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,75.89,43.49
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,48.35,39.15
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,46.33,37.43
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,44.36,35.6
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,36.9,28.49
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,33.36,24.81
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,25.93,17.12
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.18,0.97
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.09
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,12.98
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,22.47
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,31.9
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.58,41.62
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,63.78,51.55
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,108.33,91.01
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,153.56,130.31
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,175.68,148.74
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,206.32,174.15
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,191.61,160.92
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,185.73,155.33
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,209.54,175.08
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,240.29,200.32
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,212.04,176.13
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,191.76,158.72
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,200.39,165.63
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,208.83,172.31
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,233.52,192.91
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,259.99,214.79
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,262.66,216.91
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,264.79,218.64
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,277.95,229.31
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,288.97,237.97
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,264.97,217.92
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,242.18,199.05
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,234.03,191.9
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,224.72,183.59
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,214.31,173.21
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,203.01,161.7
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,174.78,139.0
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,148.7,118.82
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,125.12,101.23
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,105.89,91.86
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,92.24,79.65
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,78.16,66.78
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,63.31,52.8
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,48.02,38.21
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,34.46,24.8
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,19.15,3.62
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,98.79,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,214.95,161.97
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,306.03,254.76
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,371.51,314.66
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,440.35,374.51
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,320.01,274.51
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,158.22,133.75
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,230.32,196.89
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,294.73,251.43
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,208.46,176.24
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,126.36,103.8
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,171.29,142.51
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,337.94,279.48
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,243.22,200.59
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,148.71,121.07
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,130.71,106.02
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,113.04,91.09
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,288.34,239.32
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,451.13,369.88
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,336.11,275.54
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,230.33,188.37
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,161.69,132.08
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.05,75.34
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,131.88,107.63
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,168.32,138.37
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,109.98,89.18
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,89.06,71.79
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,125.07,102.8
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,106.06,86.66
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,87.15,70.56
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,78.06,62.85
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,69.03,57.87
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,54.88,45.15
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,60.68,50.6
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,51.81,42.24
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,44.48,35.07
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,32.35,23.06
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.76,5.67
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,11.91,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.83,12.01
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,36.85,26.62
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,55.62,43.85
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,73.85,60.5
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,91.17,75.98
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,108.3,91.02
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,174.43,150.07
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,234.52,202.89
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,252.76,217.63
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,270.53,231.84
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,400.03,344.37
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,520.96,446.26
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,529.64,450.92
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,536.39,454.42
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,491.03,414.93
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,446.35,376.07
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,273.38,231.02
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,101.74,82.7
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.33,74.83
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.55,77.76
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,108.03,88.56
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,153.34,127.58
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,197.18,164.96
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,203.44,170.27
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,208.9,174.93
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,198.33,166.04
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,187.84,157.27
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,143.27,119.47
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,99.4,82.0
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,133.51,107.97
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,159.0,126.97
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,133.13,107.89
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,111.85,98.53
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,97.69,85.69
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,83.07,72.17
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,67.66,57.52
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,51.79,42.22
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,36.49,27.21
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,20.79,7.89
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,11.44,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,48.58,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,123.38,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,220.52,174.68
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,312.01,266.22
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,379.86,329.74
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,450.77,393.36
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,500.76,437.79
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,550.63,480.55
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,591.82,513.83
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,631.66,544.96
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,659.37,566.94
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,688.63,589.71
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,707.53,603.52
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,723.42,614.85
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,728.48,617.58
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,730.23,617.74
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,728.57,615.38
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,723.57,610.36
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,711.81,599.9
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,696.86,586.84
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,677.29,570.27
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,654.7,551.08
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,566.67,477.17
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,483.93,407.28
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,416.26,350.02
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,358.17,300.85
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,290.27,244.04
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,230.96,194.56
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,275.96,228.8
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,302.83,243.98
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,264.2,208.59
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,226.78,174.79
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,178.97,140.4
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,154.06,127.49
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,107.21,77.37
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,49.33,40.76
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,47.37,39.06
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,45.45,37.28
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,40.69,32.68
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,35.81,27.78
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,26.22,18.19
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,19.47,8.14
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,72.93,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,173.06,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,270.55,218.48
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,365.97,314.73
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,431.33,376.76
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,498.88,437.79
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,549.13,481.93
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,599.02,523.97
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,637.17,554.52
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,673.49,582.59
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,695.03,598.8
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,718.75,616.43
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,735.45,626.84
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,749.0,634.76
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,754.97,638.15
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,757.51,639.06
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,754.15,635.53
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,747.26,629.46
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,734.66,617.31
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,718.62,602.21
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,697.3,583.65
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,672.78,562.32
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,642.72,535.54
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,609.83,506.09
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,572.98,473.66
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,533.76,438.57
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,490.88,399.8
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,446.33,358.7
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,398.49,313.76
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,349.59,267.18
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,298.9,219.0
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,248.12,171.19
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,195.64,124.27
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,138.58,78.06
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,87.02,46.21
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,44.22,35.86
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,42.49,34.39
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,40.78,32.82
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,37.23,29.33
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,33.64,25.65
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,27.46,19.29
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.1,10.12
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
