Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,144.58,107.88
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,252.24,206.95
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,328.97,275.06
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,412.18,346.15
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,483.44,404.13
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,554.91,459.9
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,525.54,433.77
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,491.84,403.88
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,620.57,506.0
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,763.57,611.72
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,797.97,634.34
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,830.23,655.98
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,789.49,623.83
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,736.88,581.03
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,825.21,647.5
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,902.89,702.38
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,908.05,703.8
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,909.87,703.41
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,903.65,698.25
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,888.85,687.17
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,874.13,675.28
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,856.29,661.29
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,832.43,643.87
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,805.75,624.53
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,773.52,601.15
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,737.03,573.11
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,699.12,544.03
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,659.4,513.09
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,615.68,478.5
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,571.06,442.53
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,524.1,404.7
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,476.66,365.49
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,422.16,319.38
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,372.1,275.83
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,320.38,230.93
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,270.05,187.12
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,218.72,143.46
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,169.64,104.73
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,122.3,74.21
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,78.84,63.49
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,70.35,56.29
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,64.96,51.66
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,59.58,47.01
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.17,40.36
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,42.25,31.18
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.89,21.25
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,16.09,1.9
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,64.93,45.62
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,109.76,86.38
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,157.36,127.95
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,206.21,169.79
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,254.69,210.47
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,317.06,261.15
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,315.38,257.89
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,322.44,261.34
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,327.27,263.04
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,317.9,253.6
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,423.65,337.17
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,531.78,419.49
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,437.97,343.78
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,342.26,266.55
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,231.17,180.06
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,121.14,92.28
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,355.34,278.54
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,575.05,442.33
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,626.78,479.56
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,666.65,508.96
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,671.18,511.39
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,673.74,512.6
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,585.52,446.22
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,498.79,380.38
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,565.72,433.29
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,621.26,475.91
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,593.88,455.08
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,565.6,433.76
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,495.47,380.1
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,435.71,334.22
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,424.09,325.31
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,410.74,314.08
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,376.69,286.78
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,342.33,258.84
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,302.19,227.07
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,264.33,197.13
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,221.4,154.23
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,160.95,97.5
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,126.21,80.94
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,112.43,92.06
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,102.11,83.43
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,94.81,77.27
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,80.69,65.29
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,65.98,52.45
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,49.94,37.99
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,33.29,22.67
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,17.14,3.66
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.59,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,135.46,105.1
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,250.26,208.09
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,324.7,274.46
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,404.91,343.58
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,470.38,398.21
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,542.44,456.1
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,597.68,498.31
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,653.02,539.25
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,698.61,571.0
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,743.06,600.93
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,777.5,622.54
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,809.92,642.3
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,832.47,654.9
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,852.22,665.48
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,652.49,512.13
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,419.48,327.63
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,427.78,333.63
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,435.66,338.12
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,556.69,430.55
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,671.8,514.27
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,655.87,500.59
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,639.08,487.46
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,601.11,458.47
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,561.21,428.26
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,536.37,409.55
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,511.93,391.01
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,473.06,361.99
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,436.19,334.41
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,417.95,320.94
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,399.41,307.0
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,349.78,270.08
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,300.74,233.51
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,258.78,201.69
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,225.28,176.22
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,168.13,131.88
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,111.45,86.99
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,70.77,53.77
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,28.8,18.77
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,39.03,27.6
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,49.27,36.47
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,41.8,31.84
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,34.35,25.25
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,27.37,19.03
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,20.39,12.72
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.89,6.73
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.75
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.62,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.33,1.47
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,12.5,5.19
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,16.68,8.88
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,21.79,13.31
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,26.91,17.67
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,53.93,40.8
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,81.38,63.92
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,83.08,64.97
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,84.88,66.12
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,78.26,60.39
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,71.74,54.78
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,161.43,128.63
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,253.85,202.1
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,213.32,168.98
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,174.03,137.14
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,186.61,147.16
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,199.08,156.92
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,225.73,177.83
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,252.04,198.23
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,226.59,177.61
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,201.58,157.54
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,222.73,174.33
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,243.48,190.62
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,218.26,170.86
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,193.4,151.38
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,194.51,152.44
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,195.55,153.41
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,170.04,133.18
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,144.97,113.21
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,127.23,99.23
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,109.6,85.21
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,101.34,78.62
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,93.11,72.02
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,66.14,49.85
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,39.07,27.33
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,50.7,37.25
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,62.35,47.18
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,54.41,40.72
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,46.47,34.2
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,39.94,30.29
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,33.42,24.5
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,26.9,18.69
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,20.39,12.77
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.36,7.19
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.6
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,45.62,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,124.52,43.58
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,225.85,179.28
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,328.97,271.97
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,405.32,339.05
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,486.98,407.83
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,551.45,460.36
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,614.3,508.76
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,475.59,393.77
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,279.72,228.52
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,371.33,302.58
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,453.1,366.12
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,680.61,546.99
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,876.61,689.48
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,902.91,704.22
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,926.3,718.06
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,939.9,726.06
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,950.12,731.89
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,954.28,733.65
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,954.85,733.12
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,948.06,727.21
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,937.71,719.22
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,921.58,706.24
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,902.06,691.1
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,877.31,673.72
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,849.44,654.21
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,816.94,631.4
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,781.76,606.62
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,742.36,576.89
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,700.7,544.53
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,655.2,508.98
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,608.06,471.33
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,557.87,431.16
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,506.63,388.93
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,452.93,342.91
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,398.92,295.55
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,343.24,246.55
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,282.03,192.84
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,225.75,143.74
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,171.18,99.2
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,117.57,62.73
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,66.96,41.53
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,52.38,40.95
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,50.58,39.54
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,43.05,33.0
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,40.07,30.33
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,34.27,24.89
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.19,18.91
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.74,3.87
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,56.12,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,149.62,74.7
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,250.14,204.32
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,353.77,298.05
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,431.37,367.1
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,513.79,437.5
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,576.89,488.76
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,641.34,538.36
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,694.72,577.08
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,743.88,611.49
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,785.64,639.52
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,825.51,665.64
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,858.77,687.19
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,889.53,706.7
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,911.4,718.73
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,930.18,728.6
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,935.76,728.84
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,945.17,731.99
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,947.65,730.37
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,946.69,726.57
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,940.45,720.67
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,930.79,712.6
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,914.57,698.9
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,895.1,683.21
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,870.87,665.66
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,843.65,646.17
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,812.37,623.19
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,778.29,598.34
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,739.66,569.17
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,698.85,537.96
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,654.0,503.29
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,607.4,466.59
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,557.86,426.81
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,507.35,385.28
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,454.26,340.96
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,395.71,291.39
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,340.48,243.4
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,286.02,195.59
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,230.68,147.98
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,176.98,104.47
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,124.0,68.33
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,74.17,46.53
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,52.02,40.72
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,50.35,39.37
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,47.32,36.77
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,44.15,33.89
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,37.66,27.84
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,30.83,21.2
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.65,8.54
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,53.07,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,143.64,84.51
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,242.81,199.57
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,345.89,292.11
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,422.96,359.18
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,504.78,426.93
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,570.51,478.66
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,638.03,528.68
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,690.79,566.51
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,739.3,600.26
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,782.72,628.76
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,824.48,655.51
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,856.7,675.53
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,886.42,693.68
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,907.51,705.66
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,925.48,715.57
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,930.61,717.6
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,939.58,722.57
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,940.16,720.9
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,937.31,717.11
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,930.22,711.54
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,919.78,703.84
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,902.16,690.38
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,881.49,674.97
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,856.99,658.24
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,829.66,639.52
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,796.44,615.41
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,761.06,589.09
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,722.58,560.26
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,681.8,529.22
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,635.72,493.63
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,589.26,456.99
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,540.72,418.68
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,491.69,378.84
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,440.67,335.79
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,386.03,289.18
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,328.14,239.09
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,271.17,189.32
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,224.54,154.21
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,193.27,134.91
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,140.55,90.94
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,73.75,46.46
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,66.44,53.34
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,74.05,60.3
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,66.44,53.81
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.44,46.74
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.62,36.78
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.29,26.07
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.73,11.36
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.58,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,16.71,5.61
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,45.93,32.77
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,81.3,63.8
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,116.21,94.34
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,151.32,124.55
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,185.86,153.67
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,220.97,182.65
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,189.87,155.07
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,149.28,119.57
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,205.94,165.92
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,276.03,221.77
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,301.84,241.68
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,327.35,261.31
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,323.87,257.12
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,320.28,252.97
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,376.63,296.6
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,432.2,338.78
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,491.3,383.32
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,537.84,417.81
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,620.9,481.76
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,691.28,535.15
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,554.29,428.79
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,424.1,326.37
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,388.9,299.55
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,354.89,273.32
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,367.2,282.86
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,378.5,291.5
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,382.6,294.63
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,385.64,296.94
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,343.72,264.86
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,303.76,234.27
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,297.74,230.13
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,291.12,225.47
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,318.95,246.15
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,341.49,261.11
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,255.23,196.04
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,193.31,150.72
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,145.38,113.11
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,97.7,75.11
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,120.35,93.31
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,138.68,108.86
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,120.68,99.71
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,104.6,86.06
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,87.79,71.68
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,72.95,58.68
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,54.74,42.3
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,36.3,25.55
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.25,10.39
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.15,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.91,4.1
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,31.76,20.36
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,51.14,37.04
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,74.2,56.76
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,96.72,75.77
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,122.69,97.61
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,149.01,119.43
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,123.16,97.46
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,99.31,77.16
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,202.83,162.39
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,303.36,242.67
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,253.68,201.16
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,196.03,153.5
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,205.11,160.15
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,214.2,166.71
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,302.37,236.02
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,381.12,296.61
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,390.94,302.93
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,400.42,309.13
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,298.64,230.52
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,196.02,150.25
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,197.87,151.68
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,199.67,152.96
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,326.18,251.23
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,445.12,340.86
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,468.62,358.54
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,489.83,374.59
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,393.91,302.06
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,305.71,234.57
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,315.19,242.25
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,325.42,250.22
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,294.97,227.33
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,265.7,205.3
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,247.51,191.38
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,224.17,173.46
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,182.12,141.16
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,141.05,109.29
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,154.99,120.55
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,166.66,129.92
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,143.27,111.83
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,120.99,94.42
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,105.42,85.95
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,90.12,72.98
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,74.27,59.43
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,58.24,45.45
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,43.26,32.04
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,18.18
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.23,6.78
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.05
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,25.99,16.14
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,39.03,27.64
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,56.18,42.58
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,73.17,57.2
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,85.07,67.26
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,96.98,77.16
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,55.33,41.66
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,16.71,8.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,237.05,196.15
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,464.91,377.27
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,588.18,473.63
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,717.07,571.31
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,649.62,515.03
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,577.98,456.27
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,534.41,420.66
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,478.24,375.26
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,730.95,574.64
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,940.83,725.7
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,935.42,720.52
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,926.62,715.05
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,914.2,706.1
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,898.32,694.71
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,874.37,678.56
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,847.4,660.2
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,817.17,639.35
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,783.95,616.15
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,745.59,587.89
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,704.95,556.32
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,577.87,454.82
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,477.17,373.32
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,506.24,397.72
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,513.01,400.53
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,460.02,354.2
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,406.5,306.49
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,351.4,257.15
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,296.78,207.76
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,240.99,157.82
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,179.53,105.95
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,125.65,66.86
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,74.46,41.33
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,48.91,37.99
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,47.38,36.82
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,44.9,34.7
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,38.62,29.07
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,34.08,24.8
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,29.35,20.13
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.11,10.42
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,85.19,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,222.32,170.58
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,313.6,265.21
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,415.33,357.72
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,489.15,424.09
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,566.84,490.99
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,624.94,537.75
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,688.61,586.58
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,740.11,623.55
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,790.71,658.76
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,831.86,686.14
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,871.09,711.6
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,894.6,724.74
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,922.46,741.04
