Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,943.74,752.37
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,961.88,761.44
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,972.55,765.23
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,979.78,766.74
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,981.15,764.29
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,978.95,759.56
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,970.52,750.23
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,958.57,738.69
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,941.29,724.65
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,920.65,708.52
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,894.73,688.9
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,865.75,667.32
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,832.82,643.08
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,797.11,616.95
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,757.29,588.54
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,715.21,556.59
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,668.68,521.02
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,620.49,483.33
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,570.28,442.8
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,519.0,400.34
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,464.82,353.99
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,410.34,306.3
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,354.73,257.28
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,299.64,208.15
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,243.9,159.3
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,183.14,108.78
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,129.47,69.86
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,78.6,43.97
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,51.15,40.07
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,49.74,38.95
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,42.69,32.85
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,40.11,30.59
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,35.23,26.07
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,30.12,21.09
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,20.92,11.48
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,107.32,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,229.02,177.02
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,315.85,263.23
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,412.47,348.72
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,484.31,410.99
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,556.07,470.55
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,618.24,517.83
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,681.33,563.66
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,731.62,598.84
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,781.04,632.54
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,821.78,659.11
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,853.66,678.82
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,884.05,697.96
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,911.81,715.28
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,931.68,726.96
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,948.42,736.54
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,960.08,741.83
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,968.32,744.88
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,969.36,743.49
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,966.89,739.85
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,958.52,733.35
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,946.68,724.62
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,929.78,711.47
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,909.58,696.17
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,883.99,678.19
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,855.4,658.14
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,822.35,633.96
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,786.67,607.88
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,747.16,579.46
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,705.49,547.54
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,659.71,512.07
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,612.55,474.72
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,562.77,434.33
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,512.05,392.18
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,458.54,346.88
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,405.37,300.83
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,351.01,253.45
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,291.19,201.31
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,237.07,154.32
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,185.9,112.15
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,134.96,75.37
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,81.4,45.84
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,55.38,43.0
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,56.27,44.01
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,52.36,40.7
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,48.21,37.04
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,42.41,31.72
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.24,24.94
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,24.14,13.89
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.64,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,105.46,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,219.84,175.77
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,312.31,266.64
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,414.65,359.9
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,489.91,427.69
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,568.96,496.08
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,630.84,546.47
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,693.57,594.98
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,742.05,631.38
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,794.36,670.05
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,834.67,697.34
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,872.86,722.58
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,905.66,742.98
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,935.82,761.12
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,957.7,772.95
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,968.94,777.01
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,980.97,783.24
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,989.63,787.1
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,991.58,785.29
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,990.02,781.18
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,982.19,774.21
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,970.9,764.99
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,954.39,750.87
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,934.57,734.61
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,909.42,716.05
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,881.24,695.42
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,849.22,671.17
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,814.29,644.89
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,774.02,614.69
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,731.54,581.44
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,685.78,544.16
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,638.1,504.75
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,587.03,462.79
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,534.97,419.0
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,480.7,372.48
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,425.96,324.35
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,369.25,274.14
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,307.03,218.81
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,250.18,167.84
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,194.9,120.38
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,140.31,79.35
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,88.57,51.08
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,56.21,45.44
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,49.46,39.49
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,46.81,37.29
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,44.03,34.84
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,38.89,29.96
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,33.51,24.61
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,23.49,14.3
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,12.85,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,115.17,0.83
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,238.88,193.67
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,323.75,276.03
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,417.34,360.24
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,489.37,423.22
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,564.98,486.49
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,624.58,532.87
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,684.82,577.6
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,731.67,610.84
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,781.87,645.9
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,823.43,673.74
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,863.14,699.83
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,893.83,719.03
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,921.9,736.29
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,935.62,741.89
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,953.64,750.74
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,964.93,756.21
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,972.86,759.51
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,973.54,758.3
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,970.71,754.85
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,963.13,749.24
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,952.14,741.41
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,897.37,701.42
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,839.65,657.09
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,817.67,641.23
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,793.65,623.48
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,752.67,591.25
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,713.16,559.99
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,680.22,535.29
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,645.93,509.14
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,637.34,503.99
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,619.07,489.94
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,545.42,430.5
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,483.86,380.29
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,423.44,331.27
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,377.65,294.2
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,319.16,248.48
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,277.94,217.61
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,248.17,189.17
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,215.47,157.81
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,173.39,129.76
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,151.11,119.11
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,128.89,109.76
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,115.28,98.21
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,98.43,83.49
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,80.98,67.88
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,65.65,53.8
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,46.62,36.07
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,29.28,19.16
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,71.79,14.03
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,161.31,126.52
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,266.94,222.14
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,392.51,332.13
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,465.36,395.7
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,542.06,460.31
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,613.61,518.11
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,684.64,572.99
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,640.09,534.13
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,572.72,474.84
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,721.27,592.16
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,859.89,692.65
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,889.67,711.44
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,916.82,728.88
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,818.59,653.36
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,680.64,541.18
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,840.74,668.02
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,972.46,761.42
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,854.46,672.83
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,708.53,555.86
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,610.69,480.42
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,516.25,405.72
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,649.77,511.72
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,765.73,601.01
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,597.31,470.04
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,437.43,342.85
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,361.92,284.59
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,289.12,227.4
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,267.05,210.18
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,245.37,193.13
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,404.78,322.15
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,543.56,429.25
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,400.15,315.57
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,284.84,224.18
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,331.31,260.42
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,362.59,282.37
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,284.33,222.02
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,220.21,174.18
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,218.47,158.89
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,195.54,123.06
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,154.36,100.34
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,139.72,102.89
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,112.67,93.99
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,103.15,85.9
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,89.13,73.81
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,74.49,60.88
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.97,42.44
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,36.85,26.8
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.02,16.19
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.21,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,126.78,50.69
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,257.64,209.38
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,345.39,290.89
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,441.96,375.56
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,513.83,437.74
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,589.08,500.2
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,647.44,544.8
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,710.91,591.97
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,761.09,626.65
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,810.26,659.69
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,851.42,686.03
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,883.56,705.38
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,913.71,724.43
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,941.16,741.43
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,962.16,752.91
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,980.04,762.27
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,990.13,767.73
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,996.75,771.02
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,997.83,769.71
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,995.35,766.17
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,986.65,759.93
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,974.42,751.43
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,956.83,737.98
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,935.87,722.34
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,909.59,704.03
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,880.26,683.63
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,624.13,492.43
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,385.96,301.66
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,421.47,330.58
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,451.17,353.66
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,353.49,278.25
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,262.46,207.04
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,213.64,169.05
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,165.55,130.93
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,282.15,223.78
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,385.86,300.94
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,338.31,261.55
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,295.32,226.59
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,239.67,185.21
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,198.14,156.86
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,177.55,136.4
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,144.96,109.57
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,117.24,99.09
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,105.59,89.26
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,73.53,60.91
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,44.36,34.69
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,38.85,29.58
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,33.04,23.96
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.01,14.96
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,130.43,67.33
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,261.08,215.34
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,350.65,299.59
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,448.93,388.08
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,521.15,452.83
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,596.68,518.33
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,507.27,439.95
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,391.74,337.35
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,610.87,526.02
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,824.8,697.18
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,867.54,728.07
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,901.25,752.41
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,932.53,774.13
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,961.08,793.67
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,831.33,690.84
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,661.71,547.58
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,854.23,707.33
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1018.84,830.5
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1019.01,826.84
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1015.54,821.51
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1006.57,813.8
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,994.0,803.63
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,899.81,731.01
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,796.36,644.5
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,856.4,696.21
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,898.39,727.63
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,864.4,701.71
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,827.68,674.06
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,787.33,643.58
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,744.67,609.12
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,697.88,570.55
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,649.48,529.92
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,598.4,486.15
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,546.17,440.43
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,491.31,391.6
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,436.23,341.45
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,379.48,289.5
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,323.16,237.21
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,259.8,179.24
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,204.48,130.07
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,149.2,86.3
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,96.66,54.49
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,56.07,45.81
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,50.44,40.81
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,47.86,38.6
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,45.14,36.14
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,40.51,31.73
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,35.68,26.89
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,26.26,17.39
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.26,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,143.35,87.51
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,288.28,240.96
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,369.61,316.89
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,458.27,395.43
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,527.67,453.53
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,596.11,507.31
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,654.12,549.01
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,712.32,589.12
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,761.11,619.18
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,808.82,646.81
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,846.96,667.1
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,882.85,685.07
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,904.17,694.75
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,930.15,707.7
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,947.5,714.73
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,961.53,719.77
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,971.63,726.95
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,978.41,732.28
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,975.43,731.35
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,968.99,728.24
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,960.43,724.04
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,948.58,717.66
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,929.62,706.06
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,907.7,692.33
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,882.87,676.28
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,855.3,658.3
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,822.82,636.22
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,788.07,612.34
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,723.59,563.73
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,662.9,517.17
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,610.69,477.14
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,560.24,437.82
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,532.28,416.46
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,497.43,388.31
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,458.05,354.96
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,416.24,317.73
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,363.44,271.49
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,306.33,221.3
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,253.34,174.53
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,202.17,130.73
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,152.0,92.17
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,105.08,63.72
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,66.0,53.77
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,63.95,52.15
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,60.45,49.29
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,56.74,46.1
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,49.09,39.02
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.63,30.05
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.33,19.0
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.55,0.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,4.6
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,30.2,20.05
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,53.48,40.83
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,75.92,60.71
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,102.15,83.75
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,128.63,106.57
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,197.93,166.18
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,260.45,218.67
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,292.67,244.14
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,324.61,268.99
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,295.55,242.84
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,265.45,216.02
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,345.78,281.06
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,426.54,344.62
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,524.24,420.35
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,621.73,493.62
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,552.91,437.49
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,484.0,381.54
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,724.33,572.3
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,927.01,722.45
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,921.28,715.38
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,912.45,707.61
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,808.66,627.78
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,701.13,542.03
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,684.26,529.63
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,666.49,516.14
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,727.97,566.35
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,771.11,601.29
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,702.73,546.7
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,641.61,497.81
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,585.36,454.62
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,532.87,413.84
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,497.26,385.98
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,461.34,357.3
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,427.69,329.88
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,390.5,299.4
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,348.24,262.46
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,302.23,220.61
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,250.65,182.1
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,221.5,164.21
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,185.95,134.4
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,145.25,104.14
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,115.07,94.8
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,107.59,88.63
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,94.4,77.48
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,80.63,65.55
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,65.55,52.16
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,49.88,37.94
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,34.94,23.95
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,18.17,2.62
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,24.97,12.15
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,47.66,34.11
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,86.85,68.4
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,121.53,98.78
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,157.39,129.74
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,194.0,160.74
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,128.43,104.59
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,48.98
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,113.24,90.03
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,164.1,131.66
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,149.13,118.56
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,135.0,106.38
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,227.25,181.4
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,334.94,265.93
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,242.6,191.99
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,148.36,115.9
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,149.58,116.9
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,150.82,117.74
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,178.4,139.52
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,205.81,160.84
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,207.71,162.14
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,209.56,163.51
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,195.32,152.22
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,181.24,141.07
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,224.44,175.23
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,266.96,208.38
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,377.32,293.88
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,479.75,370.62
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,399.01,308.93
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,322.3,250.19
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,282.89,220.17
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,241.84,188.48
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,136.87,105.68
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,230.93,180.26
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,400.07,305.07
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,292.61,223.0
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,221.2,173.12
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,221.5,159.65
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,204.07,127.8
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,153.03,88.31
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,104.55,58.62
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,52.18,40.55
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,49.16,38.06
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,46.97,36.35
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,44.65,34.43
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,39.61,29.89
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,34.29,24.89
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,25.82,16.67
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.85,3.39
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,48.97,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,176.25,128.63
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,284.27,237.31
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,366.85,312.52
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,456.59,390.68
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,526.19,449.83
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,598.71,508.76
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,658.05,554.21
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,714.29,596.21
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,764.08,631.2
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,812.85,664.62
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,852.47,690.91
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,890.1,715.45
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,920.09,733.46
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,939.87,744.49
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,957.79,753.19
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,972.44,759.55
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,983.31,762.17
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,990.85,762.36
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,989.7,756.47
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,985.1,748.23
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,977.22,741.78
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,965.99,733.24
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,948.91,719.56
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,928.7,703.98
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,903.59,686.5
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,875.65,667.17
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,842.21,642.88
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,806.53,617.11
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,767.94,588.95
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,727.37,558.06
