Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,650.0,498.74
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,584.43,447.84
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,533.14,408.63
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,483.91,370.23
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,435.52,331.95
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,389.96,295.39
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,354.42,263.56
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,304.7,218.22
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,253.06,174.43
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,204.36,134.14
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,166.83,112.53
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,152.96,112.85
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,122.43,101.87
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,113.18,94.23
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,98.23,81.73
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,82.59,68.26
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,70.14,57.1
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,53.39,41.78
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,36.54,26.0
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.88,6.18
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,52.46,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,175.42,131.72
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,275.76,230.11
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,356.32,303.23
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,443.64,379.38
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,512.54,437.19
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,584.31,494.92
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,642.77,537.77
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,701.81,579.49
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,747.18,610.67
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,796.04,643.87
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,835.16,669.26
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,872.31,692.97
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,902.49,711.06
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,930.09,727.24
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,950.85,738.57
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,960.77,742.46
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,970.89,746.7
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,977.78,748.84
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,979.55,747.63
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,977.95,744.34
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,970.14,737.95
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,959.03,729.51
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,942.4,716.56
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,922.65,701.65
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,897.73,684.21
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,869.99,664.92
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,838.51,642.2
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,804.44,617.69
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,765.61,590.71
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,724.75,560.36
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,680.66,527.01
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,635.02,491.73
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,586.0,453.03
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,536.09,412.6
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,484.21,369.54
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,427.01,321.3
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,372.45,274.42
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,318.64,227.23
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,264.61,179.52
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,212.16,134.4
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,160.17,93.8
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,111.06,62.78
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,57.61,45.49
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,54.1,42.58
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,51.36,40.42
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,48.46,37.98
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,43.6,33.62
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,38.5,28.79
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,28.79,19.47
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.51,6.29
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,138.39,105.66
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,239.9,201.8
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,309.14,265.23
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,383.77,331.13
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,456.62,393.66
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,530.65,455.1
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,624.65,528.82
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,723.01,602.42
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,768.35,633.85
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,816.91,667.45
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,856.6,692.59
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,894.26,715.88
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,923.96,733.9
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,950.97,749.91
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,962.24,754.99
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,978.2,763.63
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,988.93,769.45
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,996.34,773.11
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,996.22,770.55
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,992.68,765.85
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,943.15,729.98
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,878.7,681.24
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,913.48,706.96
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,932.93,718.49
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,907.74,700.0
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,879.7,679.93
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,803.47,622.84
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,728.93,563.29
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,736.2,572.03
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,731.84,570.76
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,655.82,510.02
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,590.94,457.77
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,551.48,427.22
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,508.55,392.88
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,434.35,334.41
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,379.8,292.18
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,352.07,266.32
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,309.32,225.17
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,259.07,187.17
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,230.77,169.75
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,182.83,128.18
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,133.03,89.23
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,96.26,79.36
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,89.73,73.93
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,79.59,65.42
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,68.84,56.14
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,57.44,45.98
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,45.44,34.98
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.81,23.03
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.74,8.53
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,25.25,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,178.17,139.26
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,320.15,268.58
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,402.78,342.9
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,491.85,419.81
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,561.54,477.52
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,633.77,534.13
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,655.86,548.04
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,671.84,556.99
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,714.97,586.73
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,752.55,611.39
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,794.19,638.9
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,838.56,667.87
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,907.18,713.2
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,967.3,751.17
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,986.27,760.16
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1002.05,767.38
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,1011.07,770.1
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1016.68,770.69
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1016.01,767.78
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1011.84,762.76
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1002.25,755.73
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,989.24,746.6
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,971.54,733.08
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,950.59,717.55
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,924.75,700.15
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,895.96,680.78
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,862.33,656.81
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,826.13,631.09
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,786.03,603.38
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,743.81,572.56
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,698.18,538.4
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,651.04,502.31
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,600.5,462.57
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,549.01,421.07
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,495.67,377.17
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,442.15,331.89
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,386.47,283.78
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,325.23,230.6
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,269.67,181.78
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,215.75,135.46
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,162.12,93.27
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,111.28,60.36
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,62.91,49.93
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,50.17,38.92
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,47.64,36.95
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,44.95,34.72
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,40.78,30.93
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,36.42,26.77
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,28.07,18.79
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.23,8.02
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,34.45,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,94.19,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,198.47,156.31
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,299.43,249.63
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,380.7,321.2
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,468.44,395.19
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,536.85,449.72
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,607.88,503.33
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,667.84,545.11
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,728.42,585.77
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,772.42,614.1
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,819.54,644.14
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,859.16,668.79
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,896.75,691.77
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,925.34,708.37
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,951.24,723.16
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,960.51,726.8
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,974.34,733.79
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,984.43,738.34
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,991.25,740.88
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,991.88,739.49
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,989.16,736.1
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,980.73,729.93
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,969.0,721.78
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,951.77,708.78
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,931.44,693.89
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,906.38,677.26
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,878.51,658.78
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,846.28,637.31
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,811.56,614.09
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,772.74,587.88
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,731.91,558.21
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,687.66,524.45
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,641.96,488.99
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,592.81,450.9
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,542.84,411.22
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,490.96,369.22
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,433.92,322.23
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,380.06,276.9
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,326.95,231.2
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,272.56,184.01
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,219.87,139.25
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,167.89,98.65
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,112.83,61.85
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,65.39,43.19
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,55.92,43.62
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,53.29,41.61
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,50.49,39.33
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,45.31,34.69
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,39.85,29.57
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,30.7,20.94
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.4,9.28
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,39.22,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,108.22,13.93
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,208.68,163.53
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,309.14,253.89
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,386.43,320.32
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,469.57,388.43
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,536.71,441.24
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,606.35,492.94
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,662.33,531.6
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,718.55,569.07
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,762.75,595.1
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,810.05,622.36
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,848.14,642.28
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,884.17,660.21
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,913.42,675.2
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,940.06,688.34
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,953.55,692.5
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,972.12,700.09
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,982.35,703.26
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,989.29,704.48
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,989.55,700.28
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,986.44,694.18
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,978.08,687.46
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,966.41,678.92
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,948.77,665.61
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,928.04,650.65
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,903.01,635.47
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,875.15,618.57
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,843.23,598.85
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,808.78,577.42
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,769.95,553.31
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,729.13,526.27
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,684.92,496.59
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,639.26,465.01
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,590.03,429.44
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,539.97,392.2
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,488.37,353.03
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,436.66,312.39
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,377.19,264.55
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,323.63,220.08
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,269.58,175.21
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,217.22,132.43
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,165.59,93.2
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,116.73,62.12
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,64.03,39.27
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,52.76,39.46
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,50.4,37.73
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,47.87,35.75
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,43.01,31.54
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,37.88,26.89
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,29.16,18.97
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.92,8.96
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,26.64,3.65
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,157.71,123.35
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,270.63,222.76
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,342.41,285.08
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,419.82,349.68
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,468.27,388.42
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,513.96,423.4
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,581.27,473.43
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,650.66,521.76
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,669.56,531.85
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,677.42,533.67
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,726.56,564.77
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,768.75,589.61
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,784.58,596.12
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,792.84,597.62
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,763.36,571.55
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,717.34,534.77
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,800.3,592.28
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,870.89,639.15
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,922.41,672.72
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,962.31,695.96
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,907.08,658.01
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,843.94,611.64
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,817.93,593.96
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,790.68,575.05
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,793.25,577.56
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,792.4,577.43
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,749.45,546.9
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,707.04,516.84
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,667.14,489.43
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,627.39,461.72
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,614.44,453.26
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,595.87,440.03
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,523.1,387.14
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,464.8,344.57
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,435.69,322.45
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,403.92,297.43
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,361.64,264.87
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,320.24,232.52
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,273.34,191.41
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,219.9,143.93
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,179.2,112.45
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,139.71,86.49
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,100.09,69.72
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,88.7,70.57
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,82.17,65.35
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,75.26,59.61
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,64.82,50.6
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.83,40.82
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,40.58,28.8
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.94
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,14.51,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,37.01,11.7
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,119.73,92.61
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,192.29,157.26
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,264.14,220.05
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,341.41,285.88
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,430.87,361.2
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,523.72,437.19
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,482.45,399.69
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,421.67,346.66
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,552.85,452.58
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,679.03,550.62
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,756.48,605.63
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,828.41,655.03
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,860.1,673.98
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,889.62,691.39
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,919.54,709.18
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,942.13,721.7
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,953.27,727.41
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,961.34,731.17
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,963.72,729.78
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,962.93,726.39
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,955.26,719.88
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,944.48,711.44
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,927.93,698.26
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,908.49,683.31
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,883.6,665.73
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,856.17,646.5
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,825.27,624.05
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,792.08,600.08
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,754.05,572.38
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,714.36,542.98
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,670.89,510.59
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,626.51,476.92
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,579.3,440.49
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,531.66,402.85
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,456.95,344.77
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,401.01,301.5
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,371.88,274.7
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,325.84,232.17
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,275.37,189.13
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,227.16,148.76
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,178.77,111.14
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,133.59,80.94
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,90.75,61.38
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,76.55,61.06
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,71.67,57.23
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,66.29,52.81
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.27,45.85
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.85,38.26
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.94,26.36
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.71
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.07
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,33.94,22.4
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,57.03,42.82
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,88.46,70.25
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,128.42,104.51
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,162.87,133.64
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,198.18,162.85
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,400.47,330.55
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,606.85,490.42
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,612.57,490.64
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,614.76,489.51
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,656.22,518.52
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,696.84,546.2
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,707.62,550.2
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,702.55,543.35
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,721.27,554.57
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,738.17,564.29
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,680.61,517.99
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,609.02,462.08
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,694.31,524.89
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,766.38,576.19
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,749.02,561.72
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,730.36,547.05
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,723.31,541.01
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,714.88,533.95
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,733.1,548.47
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,749.14,561.05
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,711.01,533.77
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,673.1,506.72
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,649.38,489.98
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,624.16,471.82
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,530.72,401.81
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,450.76,341.29
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,475.66,361.31
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,485.61,368.08
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,436.56,329.84
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,398.21,299.81
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,342.96,258.17
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,302.9,228.65
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,268.5,194.25
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,222.87,148.22
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,183.04,120.87
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,153.0,104.74
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,126.65,92.99
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,110.66,89.98
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,97.7,79.28
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,84.13,67.81
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,70.63,56.1
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,56.6,43.62
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,41.3,29.77
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.46,14.36
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,33.31
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,87.28,67.52
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,131.51,103.76
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,176.35,139.87
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,213.14,168.87
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,250.04,197.48
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,220.12,173.02
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,191.14,149.42
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,327.2,257.23
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.46,355.15
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,412.96,321.09
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,371.04,288.0
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,332.99,258.03
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,287.96,222.66
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,305.2,235.8
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,322.11,248.49
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,337.68,260.15
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,357.68,275.12
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,259.82,200.23
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,168.43,129.14
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,391.67,304.28
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,596.87,455.68
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,487.43,373.37
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,387.77,298.25
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,378.57,291.79
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,369.05,284.71
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,391.88,302.46
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,403.77,311.31
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,361.55,279.05
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,328.99,254.31
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,257.15,199.92
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,196.25,153.63
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,178.36,139.95
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,160.95,126.5
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,163.58,127.83
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,167.23,130.32
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,144.46,113.54
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,125.85,104.39
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,109.2,90.46
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,92.15,75.87
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,74.71,60.47
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,58.46,45.83
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,40.51,29.54
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.26,12.3
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,52.52,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,143.89,90.57
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,231.5,186.22
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,323.72,268.52
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,398.35,333.52
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,478.1,400.27
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,542.9,452.53
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,609.81,504.11
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,665.95,544.2
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,722.57,583.53
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,764.8,611.72
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,810.06,641.7
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,847.59,665.58
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,883.22,687.85
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,910.82,703.73
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,935.82,717.71
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,846.22,650.94
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,726.53,556.84
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,688.1,526.57
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,636.12,486.16
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,516.42,395.24
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,388.58,296.74
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,693.83,534.65
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,952.87,716.25
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,716.39,545.5
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,466.78,353.48
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,422.71,321.5
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,380.1,289.51
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,261.82,199.89
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,147.51,111.37
