Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,196.88,150.07
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,245.08,187.22
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,425.81,328.34
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,584.94,445.78
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,565.7,431.97
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,536.11,409.44
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,485.69,368.3
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,435.52,326.42
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,383.88,282.46
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,333.16,238.52
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,275.19,194.97
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,246.43,177.59
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,194.42,129.52
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,130.35,75.29
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,84.98,52.87
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,64.03,50.23
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,61.04,47.99
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,57.84,45.43
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,52.17,40.45
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,46.16,34.94
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.24,24.9
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.99,14.61
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,56.53,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,154.23,104.11
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,240.89,196.09
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,333.57,278.47
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,409.23,344.12
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,490.02,411.26
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,555.21,463.09
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,622.5,513.81
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,678.35,552.64
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,734.43,590.42
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,777.08,616.35
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,823.0,643.57
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,861.14,664.62
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,897.26,683.49
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,925.83,695.76
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,951.77,705.47
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,970.57,710.7
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,978.26,708.5
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,988.09,710.04
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,994.72,709.52
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,995.18,705.22
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,992.35,699.32
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,983.85,693.62
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,972.13,686.16
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,954.53,674.97
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,933.94,662.13
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,909.1,647.97
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,881.55,632.1
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,851.73,614.46
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,818.95,594.71
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,780.14,571.02
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,739.37,544.84
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,694.88,514.46
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,649.02,482.2
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,600.87,446.8
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,551.82,409.68
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,499.96,369.39
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,448.14,327.89
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,389.42,280.2
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,336.53,235.7
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,282.96,190.45
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,231.24,147.07
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,179.87,106.45
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,131.16,72.81
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,78.54,45.36
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,55.67,42.97
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,53.47,41.39
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,51.11,39.55
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,46.85,35.82
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,42.37,31.68
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,33.86,23.78
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,24.84,14.71
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.2,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,49.66,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,141.13,97.55
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,222.39,179.24
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,314.74,260.07
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,389.9,324.22
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,470.23,390.15
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,535.0,441.69
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,601.95,492.9
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,658.44,532.85
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,715.47,572.1
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,762.18,603.03
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,803.89,629.77
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,842.12,653.87
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,878.49,676.38
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,907.07,692.65
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,933.13,707.09
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,953.11,717.65
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,962.27,720.98
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,972.58,726.32
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,979.73,729.64
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,980.31,727.7
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,977.65,723.8
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,969.35,717.72
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,957.87,709.69
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,879.74,654.95
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,791.71,587.55
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,786.36,584.5
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,778.62,579.19
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,726.66,542.38
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,676.09,506.39
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,665.32,499.44
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,651.29,489.68
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,631.76,476.15
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,607.61,458.72
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,565.3,426.94
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,521.84,393.6
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,465.41,349.93
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,413.42,309.19
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,375.43,277.51
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,329.97,238.44
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,281.23,198.17
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,236.95,162.25
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,187.84,121.26
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,135.46,81.13
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,101.32,66.14
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,87.18,69.62
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,79.63,63.48
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,71.61,56.77
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,60.47,47.14
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.71,36.74
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.84,26.87
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.48,15.95
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.38,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,43.13,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,128.8,90.33
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,204.07,163.43
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,287.74,236.84
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,357.68,296.99
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,432.84,359.38
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,496.35,410.2
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,567.63,465.2
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,625.19,507.24
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,683.34,547.86
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,730.93,579.77
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,777.77,610.45
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,817.85,635.68
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,856.45,659.48
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,885.53,676.29
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,907.22,687.91
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,933.95,703.27
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,958.11,716.78
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,968.0,721.76
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,966.71,719.48
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,969.79,719.31
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,969.73,717.14
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,961.49,711.41
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,950.12,703.76
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,935.02,692.37
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,916.85,679.05
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,892.95,663.0
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,866.37,645.18
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,710.21,532.61
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,564.18,420.64
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,655.44,494.49
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,722.0,546.85
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,678.8,514.37
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,634.44,480.99
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,587.73,444.87
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,536.86,404.93
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,455.4,341.72
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,403.29,301.94
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,376.24,277.4
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,334.16,237.3
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,251.88,179.71
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,227.64,172.11
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,186.49,127.77
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,132.97,75.65
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,88.34,52.46
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,62.71,48.45
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,60.09,46.46
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,57.28,44.19
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,52.49,40.07
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.35,34.57
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.61,25.74
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.44,15.98
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,26.25,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,70.09,47.57
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,138.2,108.25
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,200.48,161.8
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,266.19,217.54
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,351.5,287.12
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,443.08,360.29
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,541.25,436.02
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,606.4,483.2
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,668.4,526.53
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,715.98,557.16
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,762.88,586.62
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,712.1,545.65
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,644.15,491.61
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,772.09,585.51
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,896.7,668.51
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,913.97,675.96
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,933.7,686.19
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,944.27,691.78
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,951.83,695.63
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,954.62,695.19
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,954.29,692.92
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,790.76,580.89
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,612.93,450.71
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,771.81,571.38
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,897.34,658.38
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,706.45,523.93
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,513.95,380.33
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,507.52,376.55
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,500.58,371.3
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,616.91,462.25
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,708.37,531.19
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,667.34,500.79
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,624.82,469.57
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,490.25,368.55
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,392.72,294.51
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,423.32,317.41
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,433.78,320.4
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,345.69,254.53
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,300.76,224.92
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,274.85,196.39
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,231.01,150.14
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,157.26,105.35
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,147.05,112.71
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,130.26,99.94
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,114.32,91.83
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,97.95,78.6
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,81.4,64.89
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,65.07,50.92
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,48.55,36.49
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,33.89,23.46
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,18.55,9.64
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.67,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,21.36,10.84
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,48.38,34.47
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,75.06,57.5
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,117.05,93.14
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,153.85,123.9
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,136.1,108.61
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,110.91,86.95
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,266.17,215.28
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,409.65,327.79
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,341.66,270.69
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,255.34,199.81
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,346.28,270.7
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,452.38,349.62
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,494.47,379.54
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,536.23,409.25
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,750.69,568.88
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,944.01,698.41
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,953.78,701.37
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,960.5,704.4
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,953.19,698.4
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,951.05,696.0
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,943.5,691.0
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,932.93,684.16
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,917.1,673.06
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,898.43,660.16
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,875.29,645.22
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,849.6,628.58
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,817.84,608.08
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,786.33,587.61
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,702.34,525.55
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,628.9,469.52
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,616.69,460.82
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,599.81,447.93
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,569.81,426.98
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,532.23,398.83
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,483.6,360.18
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,435.4,320.96
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,377.63,275.35
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,334.88,241.49
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,279.16,201.72
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,243.31,180.14
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,127.56,93.47
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.14,3.48
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.74,2.38
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.34,1.56
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.95,0.38
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.56,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,25.45,16.55
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.23,36.98
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.82,27.59
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.93,17.39
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,83.29,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,177.56,132.83
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,259.8,209.23
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,350.12,286.9
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,421.76,346.53
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,497.84,407.03
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,397.73,324.88
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,245.76,198.96
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,494.58,400.48
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,734.27,575.72
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,777.0,601.44
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,822.7,630.68
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,859.55,653.39
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,894.42,674.6
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,889.25,668.58
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,872.52,655.35
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,927.01,689.4
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,967.48,712.89
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,976.65,715.38
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,982.71,716.25
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,980.4,711.89
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,974.9,705.72
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,966.15,698.4
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,954.32,689.24
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,936.33,675.6
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,915.54,660.37
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,891.1,644.21
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,864.12,626.47
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,832.64,605.82
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,798.99,583.73
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,761.9,560.78
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,723.07,534.98
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,679.6,504.23
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,633.49,470.81
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,586.37,436.98
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,538.71,401.6
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,488.92,362.89
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,439.73,323.49
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,389.24,281.82
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,339.74,240.14
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,284.06,193.62
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,235.25,152.66
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,193.86,127.91
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,178.99,127.11
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,123.92,84.2
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,68.26,52.89
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,67.17,52.29
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,65.42,50.99
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,57.87,44.55
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,49.92,37.55
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.54,28.3
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.69,18.2
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.48,0.23
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.7,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.4,0.22
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.89,5.99
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,20.39,11.7
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,27.83,18.13
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,35.28,24.46
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,43.2,31.14
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,51.13,37.75
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,50.67,37.22
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,50.22,36.69
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,69.83,52.91
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,89.66,69.11
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,76.89,58.22
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,64.29,47.6
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,147.22,115.09
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,232.88,182.83
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,269.07,210.25
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,305.08,237.24
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,318.86,247.26
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,332.47,257.22
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,246.58,190.89
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,162.95,125.35
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,297.04,230.11
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,425.17,326.14
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,292.72,225.68
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,161.82,124.14
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,155.45,119.32
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,149.14,114.31
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,121.63,92.3
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,94.36,70.44
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,92.92,69.36
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,91.49,68.28
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,139.2,106.39
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,185.79,143.14
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,157.99,121.29
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,130.63,99.8
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,161.86,124.8
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,191.75,148.51
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,179.84,139.62
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,168.18,130.99
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,102.02,78.15
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,32.55,21.43
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,29.28,18.86
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,26.01,16.25
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,33.91,22.98
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,41.81,31.34
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,35.28,25.72
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,28.76,20.04
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,22.72,14.63
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,16.68,9.17
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,11.57,4.5
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.26,2.11
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.89,6.18
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,19.47,11.0
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,25.04,15.75
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,57.19,42.99
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,91.34,71.5
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,70.27,53.52
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,51.15,37.3
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,107.47,83.79
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,166.77,131.65
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,178.46,140.3
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,190.22,149.03
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,248.17,194.35
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,319.52,248.81
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,439.25,340.49
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,571.84,437.88
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,537.06,408.9
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,490.1,372.17
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,419.59,318.1
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,341.5,258.21
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,280.72,212.69
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,221.2,167.5
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,354.79,268.08
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,480.54,358.38
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,350.63,263.18
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,223.06,167.81
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,311.46,234.8
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,394.91,296.03
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,494.37,370.49
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,580.63,433.24
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,495.17,370.63
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,419.02,314.71
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,327.99,247.84
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,245.93,186.37
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,351.89,267.3
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,441.55,328.65
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,385.31,283.02
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,341.55,247.61
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,293.63,208.53
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,249.57,173.28
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,206.35,139.14
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,165.45,109.26
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,122.31,81.32
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,84.26,66.99
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,79.22,63.05
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,73.85,58.67
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,64.71,50.85
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,55.07,42.37
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,43.3,31.78
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,32.57,21.71
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.76,3.48
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,86.01,18.4
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,177.78,135.13
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,252.67,202.51
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,339.73,276.6
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,407.59,332.82
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,479.43,390.01
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,328.63,267.76
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,143.08,112.34
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,177.45,140.15
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,223.91,176.52
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,355.83,281.14
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,478.96,374.68
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,575.71,444.95
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,661.12,505.18
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,794.2,600.15
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,908.18,673.83
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,928.88,683.62
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,946.93,692.65
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,956.17,698.48
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,962.38,702.54
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,961.39,700.69
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,957.27,696.96
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,880.42,645.01
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,795.89,582.7
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,733.09,538.84
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,672.89,495.73
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,774.66,575.17
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,847.51,629.02
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,753.32,559.81
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,664.42,491.48
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,637.15,472.81
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,609.68,453.41
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,625.96,469.22
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,626.24,471.86
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,581.16,437.76
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,535.68,402.81
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,445.45,334.27
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,390.71,293.51
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,201.78,152.12
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.81,7.18
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,148.56,110.64
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,255.76,189.68
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,218.87,156.4
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,171.38,116.02
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,106.19,75.39
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,69.8,54.67
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,59.52,46.13
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,49.26,37.41
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,39.47,28.88
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,20.23
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,12.37
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.46
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.7,0.89
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,36.62,23.77
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,75.73,57.57
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,111.22,88.41
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,147.29,119.16
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,184.24,149.96
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,239.89,195.55
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,285.77,232.36
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,161.25,129.95
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,53.02,38.62
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,200.06,160.29
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,354.17,282.04
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,469.29,370.94
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,587.72,459.28
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,547.17,424.48
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,517.77,398.71
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,522.08,399.61
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,525.42,399.66
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,453.66,344.69
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,395.42,299.57
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,478.73,360.83
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,569.99,425.12
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,627.63,466.12
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,682.76,504.8
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,638.75,472.37
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,595.6,441.05
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,746.66,556.65
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,866.13,640.97
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,835.32,618.56
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,802.4,596.09
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,766.15,573.48
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,728.09,548.32
