Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,760.57,583.31
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,718.23,550.74
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,675.04,518.23
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,630.08,483.92
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,584.33,448.25
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,532.31,407.15
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,483.77,367.59
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,433.41,326.23
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,383.7,284.31
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,333.42,240.86
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,284.82,198.47
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,234.01,162.55
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,213.52,154.23
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,170.63,127.22
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,142.37,111.28
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,123.63,102.12
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,113.58,93.95
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,76.66,62.03
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,50.52,39.13
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,44.78,33.99
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,38.7,28.31
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.18,18.46
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.04
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,42.73,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,116.06,45.39
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,202.39,158.12
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,288.82,235.58
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,360.93,298.26
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,438.9,363.19
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,504.1,415.47
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,572.29,467.87
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,629.18,508.31
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,687.05,548.16
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,733.77,578.75
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,783.94,611.16
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,826.84,637.45
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,868.34,662.25
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,901.8,681.09
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,933.16,698.3
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,950.64,707.46
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,973.76,720.49
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,991.17,728.29
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,1005.68,734.27
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1014.17,736.45
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1019.57,736.8
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1019.3,733.69
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1015.88,728.78
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1007.36,722.25
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,995.74,713.93
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,979.17,703.3
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,959.72,690.95
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,935.69,675.75
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,909.1,658.94
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,879.05,638.63
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,846.61,616.77
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,810.19,593.41
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,771.85,568.63
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,666.14,492.57
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,582.78,430.13
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,593.87,441.7
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,593.75,442.35
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,504.76,375.02
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,448.93,332.66
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,424.17,312.43
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,392.79,283.16
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,341.42,239.64
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,284.54,191.62
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,234.05,148.87
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,185.62,109.54
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,138.05,75.1
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,93.43,50.16
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,49.83,37.28
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,48.51,36.39
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,46.24,34.58
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,43.83,32.54
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,39.53,28.79
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,35.0,24.63
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.92,17.12
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.36,6.63
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,43.38,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,117.73,49.53
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,204.33,157.0
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,291.27,232.37
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,362.97,292.68
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,440.47,355.01
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,503.7,403.65
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,569.61,452.13
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,626.55,490.92
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,684.43,528.91
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,730.11,556.79
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,779.35,586.44
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,821.97,612.77
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,863.21,637.9
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,896.91,658.55
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,928.56,677.81
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,946.25,687.94
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,969.71,702.01
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,986.68,710.54
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,1000.71,717.35
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1008.61,721.82
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1013.46,724.57
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1013.71,723.18
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1010.82,719.98
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1001.86,714.53
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,989.87,707.3
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,973.49,696.6
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,954.28,684.12
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,930.1,668.77
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,903.44,651.87
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,871.31,631.84
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,837.33,610.47
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,800.83,586.48
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,762.6,561.22
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,720.54,532.2
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,677.39,501.46
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,632.41,468.52
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,586.71,434.31
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,534.34,394.6
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,485.3,356.28
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,427.17,311.6
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,381.54,276.03
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,333.72,236.44
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,283.81,194.33
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,236.53,153.95
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,187.59,113.31
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,142.47,80.99
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,100.92,57.54
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,63.8,48.78
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,62.04,47.58
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,58.82,45.03
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,55.39,42.16
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.18,35.96
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.91,29.47
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.58,7.75
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,22.34,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,62.38,25.53
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,130.41,98.96
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,197.53,157.75
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,270.61,219.51
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,338.6,275.64
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,405.3,329.5
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,477.46,385.76
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,467.66,374.7
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,435.28,346.62
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,393.55,311.41
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,358.17,280.5
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,546.3,426.91
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,755.66,578.51
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,813.16,614.51
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,870.41,650.91
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,774.3,578.8
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,661.37,492.73
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,734.8,545.39
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,821.3,603.92
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,807.7,591.52
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,782.24,572.3
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,887.17,647.07
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,972.32,701.79
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,964.33,695.33
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,953.47,688.02
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,843.47,612.07
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,728.43,527.94
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,809.38,590.76
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,871.45,635.49
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,840.27,613.61
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,807.59,591.46
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,772.46,569.35
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,735.92,545.06
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,654.59,484.73
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,586.74,433.58
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,548.6,405.76
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,509.03,376.65
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,499.12,370.18
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,473.33,349.73
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,425.84,311.67
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,379.31,273.67
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,332.17,234.63
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,286.42,196.38
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,240.66,158.98
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,197.38,124.83
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,154.52,93.76
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,114.6,70.21
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,79.17,61.74
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,75.36,58.88
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,69.07,53.75
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,62.4,48.15
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.16,41.0
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.51,33.26
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.63
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,31.61,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,92.4,42.62
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,167.4,127.91
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,242.41,193.64
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,309.24,250.81
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,381.95,310.94
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,442.25,359.24
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,510.9,412.13
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,568.56,454.66
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,627.46,496.64
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,677.06,530.11
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,726.52,562.76
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,769.23,590.83
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,810.96,617.85
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,846.46,639.02
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,880.31,658.84
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,901.33,669.04
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,925.38,681.23
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,944.48,690.46
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,960.94,697.98
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,970.15,702.24
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,976.48,704.81
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,976.93,702.36
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,974.42,698.2
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,966.46,692.66
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,955.62,685.45
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,939.22,674.8
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,920.2,662.58
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,897.24,647.88
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,872.0,631.73
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,842.18,612.56
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,810.56,592.17
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,730.72,534.73
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,660.69,482.56
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,583.02,427.26
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,515.66,378.5
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,551.83,408.13
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,572.43,423.46
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,497.78,366.83
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,445.45,327.45
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,421.05,308.23
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,382.24,275.28
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,334.49,235.92
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,288.4,197.56
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,242.42,159.77
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,198.91,125.23
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,155.75,93.96
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,115.58,70.17
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,78.05,60.77
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,74.61,58.22
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,68.67,53.29
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,62.36,47.92
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.51,41.22
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.26,33.93
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.37,23.18
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.13
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,45.09,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,123.36,61.81
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,208.37,160.76
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,295.7,236.42
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,366.87,296.36
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,443.57,357.99
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,508.97,408.6
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,577.37,459.28
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,634.26,496.89
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,692.04,533.23
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,738.56,559.99
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,788.77,588.0
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,830.65,611.88
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,871.12,634.46
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,904.71,652.26
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,936.19,668.6
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,953.06,679.14
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,975.69,693.55
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,993.88,704.8
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,1009.3,714.36
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1017.43,719.04
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1022.47,722.04
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,972.62,689.86
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,901.36,639.14
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,912.46,647.28
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,920.82,652.72
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,898.83,636.9
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,875.21,620.38
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,900.79,642.69
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,911.4,649.28
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,879.73,629.81
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,846.01,609.3
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,809.77,586.94
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,771.7,563.1
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,730.22,536.08
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,687.23,506.28
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,641.6,474.41
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,595.09,440.94
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,546.3,403.97
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,497.16,365.69
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,447.03,325.29
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,397.23,284.2
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,339.9,236.86
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,289.47,194.13
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,239.01,152.25
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,190.58,113.24
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,143.42,78.7
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,99.13,52.69
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,52.02,39.13
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,48.88,36.69
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,46.26,34.52
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,43.45,32.09
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,39.57,28.67
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,35.48,24.9
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.91,17.92
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.9,9.01
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.7
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.39
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,186.22,146.38
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,312.53,244.55
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,428.55,333.3
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,532.44,410.31
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,362.45,280.76
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,175.92,134.35
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,264.67,203.18
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,367.31,279.97
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,364.05,276.65
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,360.79,273.74
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,325.94,246.88
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,302.89,228.92
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,319.74,241.38
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,336.29,253.46
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,456.12,342.55
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,565.29,421.0
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,517.15,385.14
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,470.63,351.01
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,558.14,416.35
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,635.4,472.19
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,578.24,430.96
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,523.3,391.62
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,481.72,361.51
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,446.89,336.03
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,348.57,263.69
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,259.36,196.85
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,251.17,191.13
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,242.99,185.19
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,289.22,220.75
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,325.34,247.52
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,287.96,219.33
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,246.98,188.79
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,204.88,157.09
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,172.78,133.25
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,167.32,127.56
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,163.15,123.9
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,138.05,112.8
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,120.62,98.58
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,103.88,84.48
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,86.77,69.8
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,70.3,55.5
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,53.51,40.63
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.21,26.75
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.54
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,4.68
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,51.34,35.95
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,82.3,62.96
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,115.11,91.35
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,148.28,119.69
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,179.66,145.66
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,211.29,171.19
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,249.01,201.05
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,299.46,240.17
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,389.79,311.47
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,498.76,394.14
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,480.79,376.64
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,472.85,367.11
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,526.8,405.85
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,581.27,443.73
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,699.94,530.44
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,821.92,615.94
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,778.07,579.16
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,719.53,533.83
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,731.81,542.55
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,743.04,550.04
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,505.4,379.38
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,247.7,185.53
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,283.1,212.61
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,318.09,238.3
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,526.03,391.73
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,716.14,523.29
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,754.06,549.45
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,788.18,573.68
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,748.8,546.55
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,709.69,519.92
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,611.1,449.18
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,522.93,384.88
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,558.99,413.38
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,588.99,435.9
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,587.35,437.18
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,575.48,429.53
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,528.77,393.64
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,481.88,356.86
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,433.51,318.69
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,385.76,279.89
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,337.37,239.27
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,290.19,199.15
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,239.5,159.3
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,205.05,134.07
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,167.35,109.36
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,147.26,101.51
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,112.78,90.22
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,98.38,78.58
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,86.37,68.71
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,73.84,58.15
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,61.82,47.78
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,49.36,36.78
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.15
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.92
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,39.07,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,110.97,60.12
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,187.11,143.69
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,266.42,212.07
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,337.23,271.54
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,411.55,331.59
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,474.79,380.8
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,540.96,430.23
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,596.93,470.95
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,653.97,510.77
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,702.48,542.91
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,750.8,574.31
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,788.32,597.26
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,828.8,621.97
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,862.24,641.59
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,893.74,659.78
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,919.46,674.86
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,942.8,688.41
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,959.72,696.48
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,973.87,702.86
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,973.85,701.1
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,979.76,703.39
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,869.1,626.84
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,735.07,528.54
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,860.77,620.64
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,960.04,684.73
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,870.07,624.02
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,767.08,550.14
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,659.23,475.57
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,553.09,400.35
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,699.26,510.67
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,817.62,593.71
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,782.93,570.01
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,746.65,546.43
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,706.73,519.31
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,665.72,490.79
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,622.01,459.39
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,577.7,426.81
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,530.74,391.5
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,483.88,355.34
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,436.07,317.55
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,388.96,279.35
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,336.01,236.22
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,289.45,197.39
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,242.27,158.65
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,197.38,122.77
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,154.19,91.07
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,114.62,67.15
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,76.76,59.66
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,69.24,53.66
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,65.89,50.92
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,61.37,47.08
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.89,40.74
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.04,33.83
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.44,12.3
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,32.56,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,88.29,47.67
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,171.03,130.89
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,247.38,196.72
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,313.48,252.47
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,385.52,311.02
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,454.15,364.74
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,522.83,416.58
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,579.33,457.45
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,636.98,497.35
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,686.69,530.12
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,736.33,562.13
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,778.84,589.7
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,820.3,616.28
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,854.04,636.16
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,881.39,651.66
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,810.12,600.08
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,715.96,529.28
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,856.93,629.86
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,968.83,699.58
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,977.29,702.13
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,982.85,704.06
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,983.93,702.55
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,982.01,699.32
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,973.68,692.96
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,962.43,684.95
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,870.02,624.11
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,764.76,548.43
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,833.09,601.13
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,881.01,633.06
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,851.73,612.59
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,820.53,591.7
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,785.67,569.04
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,749.12,545.17
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,709.87,518.9
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,669.29,490.52
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,582.56,426.18
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,521.98,380.22
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,509.79,373.06
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,484.98,353.87
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,436.23,316.03
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,388.01,277.57
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,338.64,236.84
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,290.4,196.41
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,242.56,156.91
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,196.83,120.08
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,146.48,82.37
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,104.19,56.29
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,63.98,41.23
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,55.1,41.64
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,52.41,39.45
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,49.52,36.99
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,44.66,32.86
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,39.5,28.27
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.18,20.7
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.26
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,41.72,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,117.14,65.6
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,192.9,147.0
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,275.15,216.78
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,343.33,273.39
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,416.87,331.95
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,334.07,266.38
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,239.84,189.56
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,284.0,223.78
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,328.98,256.77
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,287.96,222.74
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,256.11,195.96
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,315.96,240.34
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,376.63,283.21
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,501.95,372.47
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,630.96,458.99
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,680.8,490.58
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,730.42,522.57
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,691.36,492.92
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,636.18,453.84
