Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,978.42,709.16
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,990.16,713.69
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,920.73,666.97
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,825.79,596.87
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,804.11,580.29
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,790.95,568.73
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,901.05,648.96
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,983.41,702.15
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,967.15,690.77
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,948.16,678.51
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,925.22,664.09
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,899.89,648.12
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,869.83,628.02
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,837.86,606.6
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,802.3,583.67
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,765.09,559.45
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,724.8,532.41
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,683.42,503.03
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,639.8,471.22
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,595.45,438.23
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,544.59,400.02
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,497.25,363.43
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,449.2,326.02
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,401.78,288.12
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,353.73,248.6
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,302.37,206.34
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,255.26,167.61
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,210.29,131.28
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,167.01,98.56
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,127.23,72.65
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,88.25,54.11
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,67.97,51.64
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,67.07,51.14
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,64.45,49.1
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.13,43.02
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.43,36.39
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.33,27.42
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.78,17.59
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,58.35,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,156.46,95.35
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,241.65,188.28
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,333.44,268.13
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,404.73,329.08
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,481.44,392.02
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,548.78,445.61
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,615.86,496.21
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,672.25,536.7
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,729.17,576.5
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,780.15,610.14
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,830.71,642.77
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,864.3,661.91
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,903.48,684.61
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,937.41,703.64
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,969.3,721.05
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,993.88,734.4
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,1015.73,745.92
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,1033.01,752.97
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1047.32,758.1
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1054.58,758.17
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1058.62,756.25
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1057.87,752.09
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1053.83,746.04
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1044.08,738.06
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1031.13,728.26
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1014.09,715.42
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,994.06,700.91
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,969.76,685.25
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,942.78,668.0
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,911.26,646.66
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,877.52,624.0
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,841.05,600.81
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,802.56,576.24
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,760.44,549.15
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,716.82,519.76
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,671.13,487.51
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,624.35,453.75
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,575.09,417.41
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,525.41,379.81
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,474.27,340.14
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,423.24,299.46
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,371.18,257.33
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,320.04,215.05
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,268.91,172.54
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,219.37,132.05
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,163.29,89.03
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,116.89,58.36
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,72.31,37.94
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,48.23,35.25
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,46.23,33.77
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,40.19,28.76
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,37.38,26.45
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,34.43,23.86
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,29.1,19.0
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,23.5,13.49
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.47,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,49.1,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,134.54,81.43
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,213.94,166.77
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,297.7,239.52
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,366.84,298.44
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,441.32,359.32
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,505.28,409.56
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,572.23,459.95
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,628.66,499.68
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,686.02,538.92
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,732.43,568.15
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,782.38,599.13
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,824.45,625.09
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,865.19,649.78
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,899.78,668.71
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,924.34,680.77
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,950.08,694.9
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,973.34,707.26
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,990.39,714.71
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,1004.62,720.42
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,1013.43,724.19
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1019.21,726.2
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1018.89,723.1
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1015.48,718.26
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1007.49,712.16
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,996.46,704.33
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,980.56,692.21
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,961.82,678.52
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,938.56,663.47
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,912.82,646.95
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,883.41,627.46
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,851.79,606.6
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,816.55,584.55
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,779.46,561.17
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,739.41,535.63
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,698.04,507.24
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,653.52,475.6
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,608.1,442.66
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,560.79,407.85
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,513.23,371.9
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,464.37,334.31
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,415.77,295.85
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,359.7,250.76
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,310.44,209.93
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,261.46,169.21
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,214.35,130.76
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,167.84,95.4
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,118.88,62.49
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,76.88,42.65
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,53.51,39.69
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,51.93,38.58
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,50.23,37.28
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,45.85,33.64
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,41.19,29.59
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,34.37,23.48
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.17,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.35
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,62.81,45.27
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,104.69,81.28
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,159.97,128.05
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,208.14,168.31
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,257.82,209.09
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,323.83,261.33
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,284.4,227.2
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,238.24,187.84
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,259.48,203.19
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,280.34,217.49
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,267.14,205.32
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,241.47,184.04
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,200.48,151.85
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,160.79,120.69
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,276.51,208.2
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,386.03,286.75
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,354.71,262.41
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,312.02,230.72
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,331.45,244.3
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,362.2,265.45
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,303.61,222.67
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,257.51,188.92
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,619.74,454.45
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,935.49,657.13
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,922.74,643.62
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,907.39,632.88
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,797.9,559.7
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,687.58,482.67
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,674.45,474.9
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,660.48,465.54
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,707.39,502.51
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,738.04,527.25
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,653.69,467.21
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,582.46,416.16
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,555.17,398.46
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,527.01,379.38
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,516.04,373.41
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,490.66,355.18
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,433.66,312.56
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,393.97,283.39
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,354.97,253.73
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,316.33,223.86
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,248.22,177.7
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,196.74,145.47
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,143.2,105.93
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,80.89,58.67
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,46.12
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,38.51
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,30.76
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,23.27
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,15.67
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.79
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.86
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.18
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.7,17.34
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,44.67,30.98
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,64.4,47.62
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,83.69,63.72
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,106.29,82.22
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,129.03,100.47
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,259.79,206.93
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,377.95,299.5
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,571.88,448.89
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,759.74,581.42
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,801.17,606.09
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,841.37,630.62
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,868.97,646.32
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,902.63,666.04
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,928.75,680.19
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,952.48,692.75
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,971.06,702.31
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,986.9,710.18
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,996.94,715.06
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,1003.97,718.16
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,1005.39,716.78
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1003.73,713.61
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,997.51,708.74
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,988.2,702.07
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,973.94,691.39
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,956.77,679.02
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,934.54,664.52
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,909.75,648.46
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,880.74,630.06
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,849.45,610.15
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,814.47,587.11
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,777.57,562.77
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,737.76,536.65
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,696.41,508.12
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,651.39,475.61
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,605.43,441.79
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,557.56,405.85
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,509.41,368.87
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,460.57,330.49
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,411.91,291.32
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,361.66,250.31
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,312.66,209.71
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,256.63,164.02
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,208.94,125.2
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,163.24,90.55
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,120.84,62.81
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,73.9,38.93
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,49.05,35.46
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,48.0,34.78
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,46.89,33.97
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,43.21,30.96
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,39.31,27.61
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,32.88,21.87
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.1,15.44
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.86,0.18
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,51.0,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,139.58,81.09
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,216.78,165.86
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,298.93,236.78
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,365.58,293.31
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,437.51,352.05
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,498.6,400.41
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,562.43,448.9
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,616.05,487.62
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,667.55,523.86
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,715.71,555.83
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,763.51,586.84
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,803.9,611.51
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,842.97,634.83
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,762.6,575.43
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,654.8,491.38
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,487.58,368.33
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,304.04,228.49
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,537.57,403.8
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,759.19,558.44
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,608.06,448.43
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,456.58,336.78
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,276.93,206.3
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,101.32,73.08
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,199.8,148.5
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,298.29,221.72
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,515.76,382.29
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,715.88,522.12
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,558.25,409.83
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,408.3,300.84
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,399.13,294.94
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,390.05,288.6
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,491.25,364.71
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,583.93,432.84
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,641.82,481.24
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,680.67,514.19
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,443.69,337.98
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,264.5,199.02
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,211.96,159.72
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,159.88,119.97
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,219.44,166.41
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,266.08,202.44
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,281.61,213.16
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,295.93,221.92
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,260.61,185.04
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,213.1,135.06
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,157.59,104.69
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,160.39,122.44
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,139.92,107.44
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,121.51,98.53
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,82.97,66.09
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,49.22,37.2
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,45.66,34.14
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,41.89,30.73
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,34.66,24.06
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.34,16.14
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.25,0.8
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,43.62,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,122.49,71.42
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,200.43,156.35
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,282.87,228.83
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,354.22,290.34
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,429.66,353.23
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,491.54,402.44
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,555.89,451.65
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,613.21,494.05
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,671.59,535.19
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,720.65,568.39
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,769.33,600.62
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,812.47,628.27
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,849.98,651.55
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,885.31,673.06
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,918.78,693.07
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,945.77,709.9
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,970.37,725.16
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,989.33,735.23
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,1005.56,743.56
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,1006.5,742.97
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,1013.57,746.71
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1015.11,745.71
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1013.63,742.87
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1006.67,737.73
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,996.71,730.77
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,982.39,719.91
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,965.26,707.31
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,943.17,692.64
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,918.63,676.38
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,891.58,658.46
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,862.07,638.84
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,827.32,615.59
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,790.67,590.94
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,751.28,564.22
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,710.2,534.35
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,666.03,502.41
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,620.84,468.92
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,573.46,432.18
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,525.42,394.02
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,476.13,353.87
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,426.97,312.86
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,370.12,265.35
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,319.49,221.76
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,269.34,178.9
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,220.83,138.07
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,172.16,99.15
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,125.5,66.52
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,81.31,44.53
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,53.58,40.46
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,45.87,34.05
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,43.08,31.76
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,40.01,29.19
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,36.78,26.32
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,31.56,21.54
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.09,16.14
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.67,0.82
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,60.31,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,159.97,93.92
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,244.31,191.13
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,334.01,269.54
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,404.15,329.36
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,479.63,390.65
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,542.31,438.31
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,604.21,482.06
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,630.47,499.0
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,650.05,510.85
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,697.2,541.2
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,743.61,569.93
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,816.56,616.75
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,887.32,660.4
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,920.19,678.74
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,950.83,695.88
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,976.38,710.38
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,999.36,723.27
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1016.5,731.79
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1030.75,738.6
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1039.52,742.85
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1045.16,745.32
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1045.04,742.91
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1041.73,738.73
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1033.79,733.28
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1022.69,726.02
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1006.56,714.36
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,987.47,701.01
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,963.74,686.21
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,937.4,669.81
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,907.38,651.05
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,875.13,630.81
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,839.4,607.71
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,801.71,583.25
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,760.29,555.5
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,717.52,525.36
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,672.12,493.92
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,625.71,460.92
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,577.33,424.95
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,528.84,387.91
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,478.69,348.48
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,428.77,308.2
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,371.93,262.07
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,321.92,220.21
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,264.14,177.0
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,227.45,152.04
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,186.77,121.2
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,148.95,95.35
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,114.3,76.74
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,91.27,72.08
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.01,64.63
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.17,56.49
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.49,48.38
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.28,39.54
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.13,29.57
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.46,18.8
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.82,2.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,52.88,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,143.09,82.0
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,224.53,174.71
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,310.74,249.71
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,380.39,309.03
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,455.46,370.25
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,518.94,419.16
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,585.24,467.64
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,640.71,505.22
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,693.76,539.77
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,744.23,571.81
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,794.34,602.77
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,835.73,626.44
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,875.71,648.57
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,902.69,661.62
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,935.48,678.23
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,960.81,690.99
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,983.61,702.03
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,1001.88,708.71
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,1017.41,713.62
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,1026.27,713.42
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1032.01,711.29
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1032.58,707.16
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1029.96,701.29
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1022.19,693.94
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1011.28,684.97
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,994.93,672.82
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,975.68,659.21
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,953.19,645.2
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,928.07,629.79
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,897.87,612.31
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,865.44,593.47
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,830.45,572.19
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,793.47,549.69
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,752.22,523.95
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,709.59,496.07
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,665.2,466.73
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,619.76,435.89
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,571.3,402.13
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,522.55,367.14
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,472.43,331.14
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,422.54,293.92
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,371.97,254.47
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,316.08,210.32
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,265.69,169.65
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,217.15,130.74
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,171.82,101.33
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,147.35,91.21
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,110.75,71.76
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,85.67,66.17
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,77.33,59.62
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,68.48,52.42
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,55.83,41.93
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,42.69,30.75
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,35.93,24.69
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.91,17.19
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.03,1.75
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.82,5.67
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,52.43,36.53
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,82.98,62.97
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,114.96,90.23
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,147.35,117.39
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,179.03,143.3
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,211.13,168.91
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,312.27,250.33
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,421.49,334.96
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,410.1,322.6
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,407.45,317.12
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,563.43,436.35
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,732.16,558.09
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,696.43,524.72
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,639.16,478.03
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,595.36,444.49
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,562.48,418.15
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,547.57,405.11
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,518.17,382.0
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,632.31,464.22
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,744.43,541.9
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,722.85,523.8
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,690.25,499.38
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,761.24,550.46
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,825.75,595.89
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,765.62,552.39
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,711.95,513.44
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,662.32,478.8
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,618.39,447.67
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,688.2,498.54
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,747.78,540.69
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,760.32,553.84
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,760.68,557.43
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,722.05,530.53
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,682.24,501.81
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,597.39,438.2
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,536.42,391.41
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,489.63,357.69
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,446.37,326.17
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,368.09,269.55
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,301.02,221.4
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,254.69,187.8
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,218.52,161.6
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,198.08,146.97
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,178.12,132.56
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,173.44,128.44
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,171.55,126.75
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,148.57,110.73
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,128.09,101.45
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,111.88,88.5
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,95.3,74.97
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,79.04,61.4
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,62.45,47.24
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,46.97,33.77
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,31.72,20.17
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.25,3.05
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,40.67,0.0
