Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,34.03,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,95.04,23.62
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,172.59,128.81
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,248.54,196.17
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,317.94,255.22
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,391.53,315.66
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,452.86,363.64
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,517.02,411.66
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,573.47,453.0
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,631.19,493.1
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,679.92,524.66
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,728.49,555.33
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,771.31,580.85
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,813.17,604.99
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,842.97,620.82
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,875.37,638.13
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,903.28,652.92
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,928.95,665.98
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,941.05,669.51
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,949.84,671.08
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,960.77,673.88
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,968.92,674.66
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,971.26,672.57
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,970.7,668.72
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,880.26,607.78
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,778.3,536.32
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,757.66,521.0
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,736.2,504.31
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,818.41,561.72
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,881.89,601.93
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,763.63,523.74
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,650.66,446.69
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,711.81,494.33
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,754.3,526.97
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,716.82,503.47
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,678.15,479.53
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,576.64,409.17
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,496.3,352.51
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,424.75,304.02
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,361.66,260.61
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,391.96,281.79
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,408.14,288.12
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,361.32,250.98
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,315.85,214.64
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,270.79,182.54
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,244.37,166.34
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,198.13,131.38
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,159.61,104.19
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,133.33,91.15
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,107.89,84.28
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,97.24,75.88
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,86.11,66.82
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,73.78,56.77
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,60.98,45.99
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,47.33,34.1
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.24,21.48
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,19.98,5.4
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,11.12,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,30.27,17.97
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,50.18,35.2
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,77.01,57.84
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,111.36,86.39
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,140.63,110.3
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,170.33,134.04
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,141.66,110.24
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,107.28,81.7
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,92.66,69.6
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,79.18,58.44
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,107.93,81.11
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,137.03,103.65
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,140.57,105.82
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,144.18,108.1
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,121.45,90.22
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,99.25,72.81
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,142.14,105.85
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,185.31,138.31
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,166.14,123.35
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,147.19,108.75
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,138.94,102.13
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,130.75,95.57
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,150.22,110.37
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,169.53,124.88
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,183.91,135.29
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,198.09,145.49
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,193.8,142.17
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,189.52,138.94
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,247.73,181.76
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,304.91,222.77
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,306.02,223.21
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,306.99,223.88
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,232.24,169.89
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,158.06,115.39
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,235.36,173.1
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,303.51,222.3
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,348.13,254.3
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,380.19,276.79
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,343.21,251.04
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,302.24,222.59
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,251.63,186.32
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,210.95,157.08
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,172.66,129.21
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,135.21,101.42
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,98.25,72.91
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,59.55,42.42
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,52.54,37.06
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,45.53,33.29
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,38.54,27.48
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,31.55,21.59
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,25.04,16.0
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,18.54,10.32
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.97,5.4
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.4,0.46
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.95,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.85,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.48,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,11.11,3.49
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,17.14,8.65
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,23.18,13.77
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,29.23,18.82
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,35.28,23.79
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,108.72,84.41
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,199.75,157.02
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,118.32,90.99
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.33
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,152.34,117.08
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,269.56,206.93
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,157.92,119.77
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,65.25,46.39
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,148.2,111.47
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,233.72,176.46
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,343.32,257.75
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,442.85,328.79
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,419.68,310.23
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,396.71,292.51
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,382.39,281.39
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,368.26,270.42
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,372.64,273.58
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,376.76,276.51
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,407.89,298.12
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,437.99,318.67
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,421.08,306.54
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,404.47,294.82
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,348.62,254.53
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,293.96,214.83
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,289.1,211.6
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,284.14,208.15
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,454.33,334.8
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,607.9,443.18
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,569.65,414.67
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,530.17,386.31
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,514.02,375.39
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,494.22,360.52
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,455.58,330.77
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,409.48,294.39
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,363.98,257.92
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,319.3,221.53
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,275.1,186.03
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,233.24,152.81
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,191.2,120.61
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,150.42,92.44
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,112.76,72.53
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,87.03,67.43
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,80.53,62.22
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,73.61,56.52
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.08,49.54
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.1,41.91
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,46.34,33.26
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,33.29,21.49
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,17.16,3.53
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,28.95,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,82.36,3.34
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,163.29,119.37
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,241.94,189.17
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,311.09,248.05
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,384.33,308.49
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,448.91,360.19
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,517.06,412.75
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,572.41,453.55
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,629.03,493.24
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,679.45,526.32
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,730.03,558.63
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,768.15,582.15
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,808.8,607.09
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,844.32,628.1
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,878.12,647.7
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,904.6,663.26
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,928.77,677.28
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,943.92,684.33
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,956.06,689.55
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,957.31,689.21
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,964.58,692.98
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,967.51,692.96
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,967.5,691.2
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,961.12,686.55
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,951.88,680.22
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,760.36,548.71
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,548.09,393.05
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,731.84,530.58
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,876.96,630.56
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,773.65,557.64
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,674.66,483.74
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,506.28,366.56
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,348.67,252.91
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,454.37,330.76
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,551.11,399.2
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,460.99,334.6
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,383.96,279.27
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,448.56,328.85
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,499.0,363.69
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,443.79,321.63
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,403.62,291.13
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,202.21,144.89
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,35.37,22.06
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,25.11,14.17
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.87,6.15
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,31.6,19.5
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,48.35,32.88
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,53.94,37.53
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,59.53,44.38
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,50.66,37.16
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,41.8,29.83
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,33.42,22.76
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,25.04,15.59
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,17.61,9.13
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,10.18,2.63
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,5.09,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,25.26,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,73.85,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,153.92,111.63
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,230.67,179.76
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,297.18,236.3
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,374.26,299.29
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,438.74,350.5
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,506.77,402.51
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,458.22,361.78
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,388.03,304.2
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,549.85,428.88
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,720.22,549.62
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,762.64,574.48
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,800.38,596.6
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,834.92,616.18
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,867.65,634.23
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,894.18,649.75
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,918.47,663.82
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,936.2,672.35
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,951.2,679.22
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,961.65,685.18
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,960.54,683.97
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,960.52,682.31
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,966.1,684.29
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,952.21,674.93
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,944.03,669.45
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,930.2,660.44
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,913.75,649.89
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,893.47,636.96
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,870.88,622.61
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,807.33,579.45
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,742.53,531.56
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,681.41,489.47
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,623.38,448.94
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,659.54,480.4
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,681.16,499.61
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,638.83,468.91
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,595.53,437.25
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,550.58,403.66
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,505.03,368.73
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,457.66,332.11
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,410.43,294.51
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,355.67,250.03
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,307.54,209.71
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,259.47,169.32
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,213.07,130.94
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,167.48,95.58
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,124.66,66.49
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,78.01,41.67
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,50.92,37.33
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,49.25,36.14
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,47.45,34.75
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,43.82,31.71
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,39.99,28.34
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,33.63,22.64
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,26.91,16.27
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.24,1.08
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,6.76
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,15.41
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,39.03,26.41
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,52.71,37.82
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,68.68,50.9
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,84.51,63.61
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,98.63,74.69
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,112.71,85.54
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,101.34,76.02
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,90.87,67.3
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,137.28,103.76
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,184.41,140.09
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,298.12,227.31
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,403.81,305.49
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,674.03,508.95
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,913.26,673.05
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,941.14,687.18
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,958.92,696.37
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,968.97,700.3
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,976.13,702.5
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,924.13,666.44
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,849.47,609.19
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,915.92,659.99
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,962.94,689.85
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,894.55,643.23
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,813.64,582.16
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,702.49,505.13
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,597.6,430.49
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,474.79,344.78
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,359.51,261.96
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,363.82,265.58
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,367.72,268.59
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,354.14,259.03
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,340.77,249.64
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,354.27,260.33
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,366.15,269.73
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,409.64,302.86
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,441.38,326.23
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,339.62,252.0
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,257.31,192.13
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,195.7,146.48
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,134.74,100.47
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,115.55,86.03
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,96.36,71.36
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,54.9,38.57
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.99,4.89
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,16.24,7.6
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,19.48,11.06
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,16.23,8.3
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.97,5.52
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.65,3.52
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,8.33,1.5
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,6.01,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.85,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,27.82,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,77.98,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,158.29,114.48
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,234.31,183.73
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,304.7,243.97
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,379.28,305.78
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,441.08,355.46
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,505.93,405.64
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,562.31,448.02
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,620.1,489.29
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,668.46,521.53
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,716.68,552.91
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,760.01,580.37
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,798.43,603.93
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,832.2,622.99
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,864.08,640.49
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,891.53,656.82
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,916.76,671.62
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,936.94,682.04
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,954.57,690.83
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,964.54,696.09
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,963.01,694.09
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,964.52,692.88
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,963.09,689.88
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,957.25,685.57
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,948.56,679.58
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,645.24,473.25
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,320.97,233.24
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,620.16,457.99
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,872.43,629.94
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,797.43,576.0
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,721.95,519.75
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,681.32,492.17
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,642.05,465.07
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,622.37,452.28
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,600.37,437.47
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,600.02,439.94
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,587.36,432.21
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,494.24,362.44
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,433.61,316.82
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,428.36,312.15
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,407.84,294.02
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,355.78,254.7
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,319.3,227.67
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,274.08,187.9
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,217.94,137.81
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,173.62,103.71
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,131.81,75.21
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,92.57,55.48
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,68.18,51.76
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,65.36,49.68
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,62.03,47.05
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,55.81,41.83
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.26,36.14
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,40.0,27.93
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,30.31,18.96
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.25,1.51
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.53,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.42,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,135.56,96.83
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,231.89,181.72
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,298.52,239.07
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,376.08,303.23
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,371.11,299.3
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,349.13,281.0
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,276.79,221.28
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,193.83,151.65
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,465.27,369.15
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,727.59,559.45
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,670.87,513.26
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,592.19,450.45
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,695.18,524.37
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,788.09,588.21
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,813.74,603.26
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,836.79,617.04
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,834.75,611.95
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,829.15,604.82
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,823.09,599.05
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,814.43,591.65
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,763.48,553.56
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,721.26,521.26
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,771.18,557.04
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,824.99,594.14
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,811.71,584.61
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,796.87,574.55
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,761.46,549.68
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,729.9,527.35
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,730.87,529.23
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,728.42,528.51
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,715.22,519.78
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,700.06,509.64
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,668.93,487.36
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,636.84,464.27
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,616.39,450.38
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,591.14,432.45
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,550.14,402.72
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,507.9,371.21
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,462.04,335.95
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,414.64,298.56
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,363.28,258.16
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,317.24,221.6
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,270.21,187.38
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,241.76,168.88
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,188.86,120.7
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,122.04,64.6
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,79.77,43.76
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,53.95,39.89
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,52.04,38.5
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,49.98,36.9
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,46.05,33.67
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,41.89,30.06
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,35.14,24.04
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.01,17.25
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.67,0.49
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,16.99,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,98.84,68.74
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,166.65,129.55
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,221.67,176.89
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,292.12,235.08
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,348.55,280.77
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,408.61,327.73
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,507.84,404.12
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,622.66,488.2
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,673.74,520.85
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,724.94,553.08
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,768.67,580.82
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,811.5,607.48
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,847.99,628.64
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,878.39,645.53
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,906.03,659.98
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,931.4,672.79
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,950.9,682.32
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,967.73,690.22
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,978.71,695.29
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,986.81,698.68
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,988.03,697.9
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,986.25,695.45
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,948.39,670.99
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,900.76,635.67
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,924.5,654.59
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,937.89,661.73
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,886.2,626.92
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,832.98,587.4
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,811.99,573.36
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,789.5,557.96
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,784.65,559.36
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,769.22,551.67
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,692.25,497.37
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,627.43,449.81
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,612.0,439.98
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,591.01,425.35
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,549.83,395.94
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,505.38,363.6
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,459.02,329.55
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,408.43,290.2
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,357.41,249.85
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,315.84,216.42
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,264.97,174.06
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,212.2,130.31
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,166.66,95.7
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,124.21,67.46
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,83.29,47.53
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,59.11,44.16
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,57.06,42.61
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,54.86,40.82
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,50.3,37.01
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,44.77,32.21
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.54,24.93
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.95,16.94
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,14.07,0.19
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.58,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,18.72,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,113.09,78.61
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,206.58,160.96
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,272.23,217.52
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,344.54,277.85
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,407.85,328.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,480.65,384.66
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,538.16,426.15
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,597.19,467.15
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,648.65,500.69
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,700.42,533.4
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,744.23,560.01
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,787.26,585.47
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,822.99,606.01
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,857.15,625.28
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,880.55,636.76
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,906.51,649.85
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,926.15,658.75
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,943.21,666.05
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,954.53,670.39
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,963.06,673.05
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,853.21,600.64
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,727.93,512.9
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,848.22,598.49
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,951.32,663.17
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,872.96,609.99
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,786.35,548.8
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,741.38,518.53
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,697.29,488.2
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,609.91,429.81
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,529.09,374.8
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,576.45,408.74
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,615.12,435.07
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,624.18,442.39
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,623.05,442.86
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,569.66,406.18
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,517.83,370.72
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,514.64,370.32
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,494.68,355.82
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,437.92,313.8
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,398.3,284.95
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,358.92,253.68
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,314.82,216.84
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,268.71,184.12
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,240.52,166.44
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,194.75,129.64
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,150.91,96.47
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,111.25,73.96
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,83.59,64.77
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,79.15,61.29
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,74.43,57.42
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,65.18,49.69
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,58.19,43.6
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,44.79,31.89
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,30.96,19.38
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.93,0.44
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
