Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,15.1,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,32.23,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,126.44,86.54
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,197.35,151.48
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,144.28,112.16
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,68.04,50.13
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,87.83,66.4
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,107.34,81.92
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,189.55,148.15
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,279.48,217.85
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,488.26,378.54
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,696.57,526.2
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,739.69,551.67
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,782.03,577.87
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,819.42,600.46
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,851.1,619.13
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,810.23,588.51
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,750.21,542.28
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,854.89,615.16
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,941.65,667.3
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,952.99,672.34
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,961.51,676.59
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,965.11,676.57
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,965.78,674.92
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,960.06,671.51
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,951.43,666.45
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,938.49,658.82
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,922.79,649.53
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,796.48,565.54
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,662.31,469.46
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,674.19,479.69
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,681.36,485.56
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,627.91,448.71
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,580.26,415.8
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,536.29,385.87
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,494.68,357.2
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,511.86,370.81
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,526.01,381.16
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,499.73,362.63
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,470.67,341.68
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,441.22,319.28
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,402.43,286.94
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,353.74,247.31
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,306.46,208.15
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,258.65,168.78
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,212.71,131.46
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,158.33,102.61
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,161.93,120.1
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,140.78,105.15
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,122.15,96.42
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,106.44,83.88
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,90.38,70.78
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,77.29,59.86
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,60.33,45.38
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,43.61,30.89
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.7,15.89
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,100.04,67.02
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,171.23,131.91
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,248.03,196.36
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,322.05,257.2
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,386.25,307.96
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,454.97,360.1
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,513.01,403.73
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,579.2,452.0
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,633.02,489.44
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,687.45,525.67
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,732.85,554.6
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,777.6,582.6
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,816.08,604.67
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,853.27,625.5
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,826.52,605.3
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,787.25,574.22
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,870.95,630.95
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,944.73,675.14
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,956.55,680.53
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,965.57,684.77
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,969.63,685.05
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,970.76,683.65
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,965.05,679.05
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,956.42,672.78
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,943.42,664.36
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,927.63,654.3
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,906.94,640.8
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,883.79,625.82
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,853.18,605.27
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,825.6,586.74
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,792.93,565.69
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,758.49,543.45
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,720.15,518.27
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,680.46,490.9
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,595.95,428.97
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,535.09,383.34
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,523.49,376.97
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,500.85,360.22
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,411.27,295.35
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,360.75,260.42
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,338.29,242.42
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,315.7,222.81
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,269.76,189.71
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,238.8,168.64
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,186.63,120.93
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,124.6,68.31
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,84.42,49.39
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,63.05,46.87
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,60.8,45.26
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,58.38,43.39
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,52.98,38.99
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.12,33.99
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.16,26.08
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.81,17.35
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,36.69,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,135.35,90.57
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,213.97,164.77
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,282.97,223.48
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,363.39,288.85
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,428.19,339.01
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,496.63,389.35
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,554.77,431.92
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,614.5,473.6
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,665.39,506.63
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,716.5,538.98
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,759.55,565.43
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,797.91,588.32
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,834.67,608.63
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,869.77,627.51
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,897.2,642.81
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,922.36,656.63
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,941.65,665.9
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,949.71,668.2
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,960.63,673.88
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.69,677.84
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,971.79,678.06
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,971.93,676.61
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,966.17,673.04
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,957.47,667.8
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,944.44,659.96
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,928.62,650.47
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,818.43,577.91
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,703.91,495.96
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,774.43,550.09
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,826.47,586.26
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,793.94,565.38
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,759.58,543.8
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,721.02,518.85
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,681.16,491.47
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,639.02,461.72
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,595.96,430.66
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,546.86,394.87
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,500.3,359.85
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,452.3,323.32
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,404.7,286.05
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,349.16,243.85
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,312.27,216.53
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,269.65,182.71
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,226.93,148.96
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,191.85,129.02
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,172.84,122.86
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,144.52,105.0
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,122.74,96.15
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,107.45,84.04
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,91.64,71.22
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,76.31,58.65
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,60.55,45.35
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,45.05,31.89
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.14,17.63
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,15.64,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,32.76,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,126.35,83.14
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,200.53,154.55
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,268.09,212.24
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,342.73,273.47
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,405.88,323.57
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,478.81,378.72
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,536.98,420.12
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,596.82,460.92
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,648.99,494.71
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,701.51,527.82
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,704.41,526.5
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,694.71,515.9
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,779.26,570.33
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,855.08,614.92
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,882.97,630.99
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,908.66,646.18
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,937.06,662.38
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,955.51,672.29
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,965.8,678.05
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.17,682.18
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,924.66,650.88
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,853.31,598.8
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,915.22,644.65
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,957.8,670.22
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,942.96,660.24
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,925.36,649.17
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,904.61,636.2
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,881.38,621.71
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,851.45,602.97
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,819.82,583.12
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,787.28,562.19
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,752.98,540.04
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,713.67,513.67
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,672.71,485.06
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,598.93,432.03
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,540.6,389.49
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,519.87,375.05
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,493.46,355.46
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,449.31,322.86
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,404.45,288.89
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,321.54,230.38
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,269.74,196.96
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,228.23,167.64
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,190.06,140.66
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,187.96,137.43
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,171.53,123.94
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,143.75,106.03
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,122.65,97.12
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,107.67,85.19
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,92.2,72.56
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,76.56,59.45
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,60.47,45.66
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,46.25,33.09
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,29.38,17.84
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.2,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,36.29,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,130.84,84.77
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,208.73,160.98
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,275.2,218.03
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,352.8,281.59
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,218.07,175.43
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.47
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,42.75
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.64,54.75
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.31,57.38
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.06,60.04
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,204.75,155.79
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,337.93,254.0
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,205.47,154.08
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.22
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,293.17,220.51
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,525.53,384.86
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,627.6,454.98
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,741.41,530.92
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,677.67,484.15
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,624.94,445.79
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,616.88,440.06
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,608.21,433.61
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,576.48,411.5
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,539.51,385.96
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,396.01,286.7
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,254.75,185.66
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,411.54,299.66
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,558.82,400.46
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,621.36,445.77
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,672.77,483.22
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,633.47,455.86
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,599.13,432.27
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,553.11,399.86
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,510.35,369.55
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,500.4,363.21
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,476.25,345.66
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,425.92,309.18
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,377.99,274.87
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,302.44,221.28
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,239.82,177.9
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,135.43,100.13
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.81
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,29.36
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,24.27
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,19.11
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.93
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.66
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,4.15
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,36.21,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,133.8,84.27
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,217.34,166.4
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,289.09,227.03
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,366.31,289.35
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,432.44,340.86
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,502.41,392.92
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,560.56,434.08
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,620.3,473.74
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,673.16,507.14
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,726.4,539.81
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,766.64,562.96
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,809.65,587.54
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,846.94,607.92
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,882.65,627.03
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,910.69,639.15
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,928.19,644.67
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,950.28,654.07
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,969.93,661.86
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,980.87,665.62
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,988.82,667.85
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,991.21,668.06
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,990.51,666.69
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,984.23,663.59
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,974.88,658.87
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,961.58,651.92
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,945.33,643.3
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,923.96,630.68
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,899.95,616.55
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,870.67,598.92
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,839.32,579.96
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,805.67,560.59
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,770.08,539.74
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,676.74,477.04
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,598.07,421.68
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,606.99,431.52
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,602.88,430.11
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,556.03,396.57
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,508.82,362.07
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,459.99,325.73
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,411.36,288.31
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,355.77,244.42
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,306.87,204.52
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,257.24,164.01
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,209.45,125.68
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,162.65,90.65
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,113.18,58.21
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,70.62,39.56
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,52.2,38.09
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,50.2,36.62
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,48.04,34.94
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,44.02,31.63
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,39.77,27.94
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,32.93,21.86
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.71,14.76
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,35.17,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,128.55,78.52
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,208.62,159.73
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,276.49,217.94
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,355.33,282.23
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,420.12,332.74
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,488.47,383.55
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,546.53,425.28
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,606.21,466.11
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,658.16,499.03
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,710.41,531.17
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,754.28,556.14
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,797.29,579.73
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,829.98,595.9
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,865.26,613.31
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,893.7,626.84
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,919.89,638.85
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,940.0,647.04
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,957.5,653.67
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,959.82,653.75
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,967.88,657.58
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,970.55,656.92
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,970.23,654.7
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,964.96,653.17
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,956.72,649.97
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,943.66,643.5
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,927.79,635.2
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,886.07,611.56
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,836.05,577.37
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,835.39,584.39
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,822.58,580.09
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,765.51,540.99
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,712.23,501.97
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,697.13,496.29
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,673.21,483.45
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,630.56,453.88
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,587.21,423.18
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,536.75,385.96
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,496.52,355.63
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,450.06,321.5
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,397.38,280.98
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,337.99,237.94
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,302.94,215.26
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,264.74,181.84
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,219.27,141.35
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,180.45,116.6
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,161.14,109.21
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,128.13,90.85
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,108.54,84.52
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.08,63.1
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,60.96,45.72
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,54.3,40.25
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.3,34.24
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.15,25.26
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.53,15.21
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,33.86,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,128.34,75.34
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,211.08,160.92
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,280.38,220.73
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,360.76,286.94
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,426.36,339.56
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,495.59,392.94
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,554.74,436.57
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,615.5,479.3
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,667.51,512.94
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,719.75,545.73
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,762.95,571.44
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,801.11,593.11
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,836.45,612.84
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,869.97,631.04
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,813.91,590.35
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,724.4,524.19
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,710.5,510.94
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,693.36,495.01
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,843.07,597.97
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,964.75,671.46
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,966.83,667.31
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,965.97,662.95
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,960.2,657.08
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,951.5,649.59
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,829.43,570.04
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,689.15,473.35
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,668.85,460.25
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,648.35,445.72
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,709.65,485.88
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,761.12,517.69
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,762.96,522.11
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,753.24,518.72
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,715.35,494.39
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,676.23,468.53
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,631.8,440.73
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,587.47,412.08
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,541.56,380.51
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,495.69,347.92
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,447.57,312.36
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,399.92,276.11
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,351.93,239.08
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,300.26,198.73
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,252.54,161.14
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,206.89,125.65
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,163.33,94.95
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,125.84,72.86
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,89.75,57.74
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,77.22,58.71
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,72.53,55.02
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,67.55,50.96
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.2,44.11
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.4,36.64
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.13,26.75
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.6,16.61
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.67,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,27.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,119.87,67.38
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,202.96,155.12
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,272.37,215.41
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,353.14,282.21
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,421.16,336.75
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,493.29,392.1
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,552.9,435.55
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,614.25,477.95
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,667.53,512.73
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,721.24,546.83
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,766.65,574.4
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,807.4,598.19
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,844.96,619.39
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,880.87,639.11
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,909.78,655.3
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,936.35,669.93
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,956.93,679.93
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,966.27,682.97
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,977.33,688.68
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,985.46,692.65
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,988.63,692.29
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,988.72,690.21
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,983.26,685.65
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,974.77,679.39
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,960.45,668.96
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,943.29,656.96
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,812.51,571.52
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,676.18,475.37
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,695.75,491.21
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,710.53,502.42
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,749.02,533.24
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,772.37,551.56
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,732.78,525.79
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,691.77,497.71
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,648.27,467.34
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,603.73,435.5
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,556.88,401.44
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,509.67,366.09
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,455.26,325.23
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,405.59,286.41
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,355.06,245.51
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,305.6,204.72
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,245.56,165.86
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,230.16,164.58
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,178.38,115.19
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,112.03,58.67
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,69.33,40.91
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,54.66,40.34
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,52.39,38.64
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,49.94,36.69
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,45.58,33.07
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,40.96,29.03
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.23,22.13
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.22,13.29
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,29.35,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,120.83,64.43
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,204.89,155.85
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,274.92,216.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,356.25,281.97
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,422.88,332.7
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,493.36,382.91
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,552.28,424.35
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,612.86,464.68
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,665.17,497.11
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,717.69,528.71
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,762.44,554.61
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,802.25,576.81
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,838.28,597.12
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,872.48,616.1
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,572.15,417.49
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,211.93,154.49
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,544.87,399.77
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,861.19,604.31
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,752.24,526.52
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,640.53,450.14
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,651.08,457.07
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,660.53,462.02
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,520.53,367.94
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,375.11,267.5
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,588.53,417.63
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,777.75,539.88
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,840.58,582.58
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,887.53,612.95
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,861.17,597.05
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,829.03,578.33
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,795.57,557.97
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,760.33,536.34
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,671.28,474.11
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,598.77,421.97
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,552.76,390.91
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,510.1,361.56
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,492.76,350.33
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,463.56,329.85
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,438.74,311.25
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,402.87,282.07
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,354.21,243.47
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,301.94,201.81
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,253.77,163.35
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,207.78,127.23
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,162.89,94.27
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,121.23,68.39
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,81.22,51.87
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,68.58,51.7
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,64.92,48.91
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,60.42,45.28
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,53.72,39.74
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.69,33.67
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.48,24.62
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.83,14.22
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
