Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,40.84,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,116.46,59.75
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,198.52,150.84
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,283.66,223.47
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,359.75,286.26
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,439.45,349.6
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,489.28,387.32
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,539.49,423.87
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,557.4,434.61
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,577.44,446.36
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,611.56,468.04
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,643.53,487.54
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,744.94,557.0
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,839.87,616.78
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,868.01,632.57
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,886.08,642.47
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,815.19,592.4
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,704.27,510.5
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,731.61,529.36
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,757.64,546.02
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,780.22,558.74
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,790.65,563.74
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,755.33,538.07
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,727.66,517.64
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,694.03,493.29
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,655.25,465.66
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,648.74,461.52
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,641.22,456.47
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,594.01,423.09
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,548.86,391.22
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,601.14,429.93
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,642.09,459.27
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,646.32,465.55
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,637.94,462.26
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,566.96,409.8
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,514.1,370.29
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,486.89,350.94
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,452.29,323.53
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,402.7,284.64
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,347.43,240.64
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,295.93,200.56
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,259.83,173.24
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,206.26,127.94
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,151.28,83.14
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,105.37,54.84
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,57.41,35.31
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,49.0,35.71
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,47.66,34.76
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,44.99,32.6
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,42.19,30.18
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,36.54,25.18
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,30.6,19.66
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.35,8.93
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,47.99,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,130.68,61.94
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,216.92,164.18
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,304.53,238.63
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,377.09,298.62
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,455.41,360.67
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,515.61,406.07
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,578.04,450.33
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,629.67,484.71
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,685.39,520.87
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,729.7,548.52
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,773.05,575.04
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,810.2,596.96
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,838.29,612.69
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,865.86,628.76
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,891.06,643.23
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,911.15,653.73
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,928.5,662.56
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,939.67,668.9
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,947.76,673.49
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,857.94,613.33
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,737.83,526.23
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,669.18,478.76
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,593.15,425.23
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,578.71,414.72
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,564.05,403.68
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,622.48,445.35
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,678.61,484.12
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,642.84,458.09
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,608.23,433.46
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,674.3,485.51
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,720.3,521.17
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,679.64,492.49
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,637.62,462.7
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,592.74,431.13
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,546.9,397.91
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,498.65,361.16
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,450.39,323.4
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,395.63,279.93
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,346.25,239.36
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,295.96,197.73
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,247.41,157.53
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,198.24,118.36
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,151.35,83.81
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,101.35,52.92
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.31,44.7
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,54.31,39.99
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,52.48,38.64
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,49.23,36.0
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,45.8,33.06
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,39.42,27.43
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.64,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,42.56,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,117.52,49.1
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,201.24,152.11
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,288.73,227.13
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,360.69,287.33
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,438.07,349.59
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,500.04,397.57
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,564.34,445.44
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,618.25,482.04
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,672.81,517.94
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,718.52,547.14
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,760.02,572.79
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,796.87,595.11
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,831.97,615.96
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,860.69,633.61
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,887.08,649.72
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,907.26,660.43
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,916.96,664.35
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,787.0,574.22
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,617.82,449.79
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,675.87,490.25
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,720.61,519.95
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,714.19,514.38
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,706.49,508.35
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,644.53,464.52
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,591.4,426.47
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,732.2,532.43
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,841.8,609.17
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,811.98,588.73
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,780.24,567.96
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,695.79,506.69
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,621.42,450.61
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,596.79,434.21
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,571.81,416.85
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,514.78,375.18
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,461.25,336.17
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,462.13,336.99
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,443.53,320.34
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,394.41,280.54
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,345.97,240.63
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,254.27,177.4
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,220.93,162.34
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,191.56,128.4
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,149.05,84.1
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,104.63,57.5
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,63.52,47.38
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,59.83,44.59
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,57.47,42.82
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,52.78,38.98
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,47.78,34.7
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.69,27.61
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.7,20.3
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.04,7.26
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,46.77,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,127.26,45.25
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,214.18,160.93
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,301.62,236.54
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,372.13,295.33
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,448.04,355.88
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,509.69,403.05
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,573.64,449.44
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,626.64,485.56
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,677.06,518.81
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,722.32,546.9
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,766.67,573.63
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,803.77,594.83
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,839.13,614.5
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,867.3,629.14
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,885.53,637.26
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,904.4,645.84
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,920.53,652.64
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,931.37,658.15
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,939.2,661.93
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,941.53,661.11
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,940.71,658.54
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,934.33,654.65
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,924.83,648.98
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,832.46,589.63
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,726.06,514.26
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,797.48,569.55
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,846.2,603.1
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,817.58,585.13
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,786.55,566.11
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,750.94,543.51
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,713.36,519.4
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,655.25,476.14
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,608.16,440.33
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,577.35,420.31
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,540.04,393.72
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,472.41,342.67
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,427.09,308.21
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,387.88,276.52
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,343.62,237.74
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,286.26,190.33
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,236.18,148.41
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,193.31,118.91
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,171.9,109.54
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,113.14,66.6
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,50.77,36.8
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,44.81,32.07
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,43.62,31.22
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,40.73,28.85
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,37.68,26.21
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,32.25,21.39
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,26.54,16.03
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.66,4.8
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,46.17,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,125.07,34.73
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,213.11,158.5
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,300.91,233.36
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,371.68,291.22
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,447.92,350.57
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,509.29,396.15
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,573.02,440.76
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,625.62,475.58
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,675.6,507.59
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,720.65,534.26
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,764.82,559.54
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,800.52,579.36
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,834.32,597.72
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,862.83,615.34
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,881.44,626.78
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,898.67,637.0
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,912.88,645.31
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,826.39,588.8
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,705.4,503.49
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,833.12,594.71
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,932.54,657.18
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,846.14,599.0
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,738.03,521.91
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,755.52,535.68
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,774.78,549.33
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,735.89,522.56
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,701.7,499.12
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,520.1,373.95
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,350.71,252.67
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,329.04,238.0
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,310.0,224.52
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,479.0,351.45
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,622.08,451.71
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,577.36,417.83
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,531.95,384.06
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,484.34,347.93
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,436.46,310.63
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,386.86,271.64
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,337.94,232.22
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,288.55,191.65
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,235.41,148.48
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,186.97,110.34
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,141.0,77.42
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,96.59,52.35
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,59.49,43.83
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,57.18,42.2
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,54.68,40.3
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,50.69,37.03
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,46.47,33.41
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.9,25.93
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.44,18.19
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,35.67,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,99.64,17.48
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,186.31,138.84
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,274.22,215.07
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,347.34,275.96
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,426.29,338.99
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,488.61,387.07
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,553.41,435.04
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,608.37,473.14
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,664.14,510.64
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,710.42,539.91
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,752.65,565.65
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,790.36,587.75
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,826.42,608.35
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,854.96,625.31
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,881.19,640.74
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,896.65,647.86
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,917.52,658.6
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,928.76,664.47
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,936.96,668.6
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,938.71,667.9
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,937.3,665.39
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,815.22,583.61
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,665.17,475.55
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,794.5,570.6
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,889.96,633.14
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,867.74,617.94
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,842.8,602.03
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,814.42,583.89
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,783.43,564.0
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,747.86,540.99
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,710.28,516.51
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,669.86,488.07
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,627.86,457.86
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,582.19,424.19
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,535.56,389.0
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,455.47,329.26
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,408.73,294.7
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,369.28,265.2
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,331.02,236.18
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,291.28,206.12
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,253.69,177.8
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,201.38,129.03
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,132.74,68.94
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,86.98,44.19
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,51.89,37.6
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,45.48,32.56
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,43.94,31.49
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,41.46,29.45
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,38.88,27.18
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,33.06,21.98
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.94,16.13
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.2,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,36.13,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,99.64,6.08
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,189.03,140.07
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,279.22,218.43
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,350.3,277.55
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,426.89,338.46
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,489.61,386.62
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,554.86,434.61
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,609.69,471.12
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,665.17,506.72
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,710.39,534.69
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,751.5,559.17
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,790.04,581.35
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,826.96,602.02
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,855.49,616.85
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,881.69,630.06
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,894.62,634.75
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,912.7,642.82
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,923.67,648.99
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,931.65,653.48
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,933.28,653.44
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,931.78,651.6
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,798.81,564.38
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,641.98,453.61
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,695.51,492.66
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,737.74,522.41
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,692.05,490.37
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,647.62,459.55
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,720.26,515.87
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,770.4,553.94
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,737.18,531.87
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,700.18,506.36
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,659.13,477.91
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,616.76,447.87
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,572.13,416.13
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,526.81,382.94
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,478.67,346.03
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,430.32,307.97
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,364.15,259.02
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,326.57,233.47
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,285.28,202.71
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,255.12,180.56
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,209.9,149.79
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,180.58,131.66
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,123.94,90.99
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.62,54.11
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,45.53
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,36.73
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,28.16
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,19.44
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.79
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,4.04
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,55.12,37.1
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,102.02,77.36
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,143.78,112.54
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,186.76,147.97
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,224.67,178.53
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,262.94,208.6
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,390.56,308.88
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,530.54,413.28
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,641.37,492.92
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,749.15,564.69
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,788.04,588.04
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,825.42,610.77
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,804.72,593.76
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,764.15,561.98
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,847.2,617.25
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,912.46,656.12
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,923.58,660.79
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,931.67,664.19
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,932.96,662.1
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,931.06,658.21
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,882.83,627.23
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,817.4,579.39
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,816.18,577.76
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,812.63,574.02
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,831.71,591.57
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,835.36,594.56
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,807.09,576.48
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,776.27,556.99
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,740.33,534.06
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,702.41,509.36
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,661.91,480.52
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,619.79,449.93
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,574.25,417.67
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,527.77,383.68
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,479.59,346.81
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,431.04,308.51
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,330.8,236.59
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,289.63,211.63
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,273.74,195.0
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,248.12,168.78
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,212.16,144.18
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,176.95,122.15
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,145.9,105.7
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,128.94,101.45
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,112.37,88.32
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,95.4,74.58
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,79.03,61.04
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,62.34,46.88
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,46.74,33.34
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.08,17.6
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,18.2,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,97.87,69.97
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,161.65,125.99
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,210.18,167.17
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,260.67,208.55
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,304.21,242.76
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,347.97,275.85
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,505.32,395.97
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,669.12,509.78
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,714.03,535.59
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,758.06,561.25
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,794.87,582.14
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,829.94,601.62
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,746.99,543.52
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,638.61,463.57
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,627.15,453.53
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,600.16,432.45
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,512.85,370.66
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,413.17,299.38
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,435.22,315.33
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,456.6,329.91
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,537.84,386.6
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,606.38,433.14
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,630.76,449.69
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,658.05,468.37
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,664.04,472.52
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,667.89,475.41
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,662.64,472.94
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,654.99,468.82
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,657.95,472.48
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,656.08,472.46
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,595.74,430.13
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,544.17,393.79
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,480.46,348.8
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,428.59,311.86
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,411.85,299.95
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,395.42,287.07
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,366.9,265.15
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,333.69,238.65
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,286.34,199.26
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,237.58,157.57
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,191.52,121.51
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,144.24,87.57
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,115.45,79.08
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,125.48,100.23
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,110.84,88.46
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,95.7,76.08
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,79.76,62.54
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,63.33,48.3
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,46.78,33.76
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,30.79,19.0
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,23.49,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,146.28,106.04
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,249.59,195.61
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,324.59,258.26
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,404.36,322.14
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,338.74,269.71
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,263.98,208.44
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,201.78,157.7
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,138.97,105.6
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,236.47,181.69
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,327.45,248.62
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,396.18,296.3
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,452.32,333.64
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,493.21,360.39
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,533.78,386.62
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,520.23,374.7
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,505.11,362.35
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,443.99,319.39
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,395.93,285.11
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,542.9,387.82
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,685.37,480.6
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,708.3,494.4
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,729.24,508.29
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,815.48,570.94
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,876.85,611.66
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,678.92,481.54
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,478.49,340.08
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,561.19,399.65
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,633.19,448.08
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,673.05,481.29
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,695.46,502.06
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,654.74,474.09
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,612.73,444.95
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,567.4,413.12
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,521.29,379.61
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,468.97,339.88
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,420.1,301.34
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,370.04,260.75
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,320.64,219.82
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,270.61,178.28
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,222.3,138.56
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,168.45,96.92
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,122.08,65.39
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,77.46,43.58
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,54.71,40.53
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,52.52,38.9
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,50.16,37.05
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,45.51,33.11
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,40.57,28.76
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,32.97,21.93
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.93,13.92
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
