Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,43.67,31.21
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.65,24.92
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.66,14.77
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.21,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,105.18,54.23
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,209.71,159.36
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,283.0,221.08
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,367.43,288.29
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,433.36,339.9
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,502.35,391.87
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,559.64,432.6
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,617.95,472.07
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,665.74,502.4
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,713.02,531.62
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,751.29,554.09
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,788.05,575.22
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,813.82,588.26
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,841.31,602.31
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,864.01,613.1
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,884.12,622.2
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,894.65,628.17
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,902.13,632.47
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,896.18,627.33
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,894.18,624.91
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,790.44,556.93
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,671.9,473.72
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,768.56,545.69
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,842.7,596.21
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,762.75,541.39
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,677.89,480.78
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,625.38,444.33
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,575.81,409.27
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,542.01,386.3
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,509.28,363.77
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,503.25,360.32
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,495.34,354.94
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,496.47,357.1
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,479.23,343.69
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,430.49,305.7
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,382.12,267.19
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,332.63,227.46
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,279.04,184.19
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,229.88,144.76
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,184.27,109.82
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,136.83,76.75
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,91.38,52.57
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,63.94,47.79
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,62.22,46.52
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,58.65,43.81
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,54.15,40.15
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.41,33.46
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.31,26.22
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,29.39,17.41
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,19.41,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,96.73,45.39
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,191.6,146.29
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,262.1,207.53
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,339.52,271.82
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,403.87,323.49
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,471.93,375.88
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,535.0,421.42
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,594.97,462.96
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,643.66,494.5
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,691.97,524.45
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,733.53,549.26
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,773.9,572.77
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,804.07,591.0
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,832.11,607.79
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,853.75,619.1
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,877.56,631.83
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,888.37,635.65
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,896.16,637.73
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,831.49,592.75
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,754.73,535.92
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,712.19,506.02
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,677.46,480.69
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,706.17,501.45
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,735.8,521.89
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,717.96,510.88
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,697.22,498.22
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,353.77,261.28
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.43
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,103.16,73.66
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,178.7,130.53
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,108.3,77.61
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,184.88,136.2
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,318.73,234.58
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,292.55,215.18
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,267.26,196.96
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,220.21,163.02
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,181.56,135.11
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,108.32,79.43
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,99.37,70.4
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,148.19,108.77
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,125.52,99.4
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,110.28,87.28
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,94.5,74.38
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,78.21,60.74
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,61.4,46.31
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,44.09,31.18
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,28.67,16.61
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,9.95
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,21.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.75,32.57
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,62.85,47.01
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,79.78,61.08
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,89.02,68.59
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,98.36,76.06
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,116.11,90.31
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,133.77,104.32
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,135.36,105.23
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,137.17,106.37
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,146.08,113.23
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,155.0,120.08
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,170.18,131.74
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,185.33,143.27
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,202.42,156.5
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,219.37,169.58
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,218.26,168.51
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,217.17,167.51
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,194.19,149.36
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,171.54,131.46
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,185.23,141.94
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,198.72,152.17
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,209.7,160.66
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,220.46,168.99
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,188.17,143.81
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,156.3,118.89
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,173.44,132.7
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,190.23,146.21
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,181.6,139.52
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,173.1,132.97
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,136.24,103.96
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,99.61,74.91
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,99.55,75.05
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,99.47,75.16
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,108.75,82.99
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,117.73,90.65
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.79,64.12
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,27.69
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,22.88
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,17.63
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,12.31
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.7
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,3.07
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,122.08,45.1
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,247.87,192.71
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,324.33,262.38
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,408.16,334.24
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,473.36,388.53
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,541.62,442.89
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,593.69,481.71
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,650.25,522.48
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,696.32,553.82
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,741.51,583.76
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,778.13,605.69
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,812.8,625.78
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,833.82,638.18
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,859.43,653.83
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,879.21,664.05
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,896.18,672.33
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,906.25,677.27
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,913.14,680.2
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,815.08,609.44
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,689.67,513.07
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,681.58,506.94
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,672.24,499.29
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,633.0,469.09
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,589.57,436.23
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,446.05,332.45
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,303.68,226.64
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,315.68,236.01
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,326.83,244.28
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,444.85,333.91
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,547.18,408.8
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,480.32,358.73
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,417.94,312.61
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,431.17,322.74
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,437.69,326.16
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,342.43,255.74
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,264.35,199.16
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,276.88,206.54
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,275.98,201.68
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,139.93,100.67
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.24
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,85.83,59.78
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,133.12,98.78
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,112.64,90.55
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,99.12,79.36
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,70.96,55.58
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,46.22,34.35
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,40.35,29.07
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,34.2,23.25
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,23.14,11.6
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,107.3,30.32
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,222.08,170.75
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,300.82,241.09
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,387.13,313.65
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,454.47,368.29
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,525.03,422.92
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,581.68,463.85
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,639.16,502.93
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,686.49,534.37
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,729.64,562.14
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,767.17,585.49
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,802.86,607.25
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,832.08,623.93
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,858.87,638.87
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,879.08,649.83
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,896.43,658.98
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,899.46,659.15
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,906.49,662.2
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,907.46,660.6
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,905.22,657.11
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,897.54,651.55
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,886.67,644.1
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,870.75,632.24
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,851.78,618.56
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,827.9,602.97
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,801.25,585.59
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,722.08,528.68
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,646.46,471.74
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,464.65,342.75
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,306.2,225.9
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,451.63,337.54
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,572.17,422.83
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,525.12,386.24
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,477.24,349.06
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,386.61,281.93
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,338.7,248.83
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,283.86,209.06
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,243.75,180.86
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,211.82,143.55
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,165.62,93.55
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,116.54,61.51
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,65.0,38.04
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,50.2,37.2
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,48.5,35.94
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,45.45,33.51
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,42.23,30.78
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,36.61,25.72
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,30.71,20.13
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.06,8.57
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,116.27,22.21
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,238.71,184.14
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,318.22,256.07
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,405.59,329.57
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,472.34,383.15
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,542.23,436.25
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,599.13,476.48
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,653.41,512.6
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,700.78,543.84
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,747.26,573.74
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,785.9,596.44
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,822.72,617.49
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,851.17,632.86
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,870.09,641.79
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,889.54,651.65
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,906.06,659.61
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,916.43,664.41
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,923.56,667.27
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,924.03,664.71
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,921.18,660.22
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,912.69,653.64
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,900.91,645.16
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,883.75,632.14
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,863.47,617.33
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,839.36,600.82
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,812.36,582.55
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,779.38,559.94
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,744.28,536.03
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,705.61,508.62
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,665.01,479.46
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,621.18,447.6
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,575.87,414.04
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,527.96,377.88
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,479.25,340.26
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,428.13,300.35
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,371.41,255.47
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,318.63,212.55
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,266.69,169.92
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,214.19,127.8
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,163.47,89.74
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,113.38,58.52
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,60.91,36.6
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,50.11,36.71
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,48.79,35.72
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,45.73,33.3
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,42.52,30.61
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,36.44,25.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.06,19.2
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.83,7.25
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.48,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,120.42,8.38
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,249.87,190.73
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,328.23,262.45
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,414.16,334.66
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,480.83,388.87
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,550.59,442.68
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,606.07,481.62
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,658.54,516.23
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,706.67,547.95
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,753.88,578.23
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,790.91,600.79
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,825.93,621.66
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,854.29,636.68
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,873.04,645.02
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,892.14,653.53
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,908.25,659.94
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,918.43,661.92
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,925.37,661.76
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,925.67,657.93
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,922.64,652.11
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,914.5,645.16
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,903.05,636.3
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,885.64,622.6
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,865.12,607.16
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,840.45,592.53
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,812.92,576.04
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,780.17,556.63
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,744.95,535.33
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,706.19,509.31
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,665.45,481.16
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,621.15,448.9
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,575.36,414.8
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,526.81,379.4
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,477.44,342.11
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,425.48,301.02
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,373.44,258.73
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,314.49,210.56
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,261.91,166.81
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,208.89,123.94
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,157.92,85.71
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,108.02,55.14
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,61.26,45.49
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,48.88,35.46
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,47.48,34.45
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,44.35,31.97
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,41.06,29.19
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,35.36,24.15
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,29.39,18.53
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.62,5.12
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,90.5,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,188.41,140.67
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,265.56,209.83
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,353.81,283.26
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,421.79,338.45
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,493.04,393.74
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,553.43,437.74
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,615.18,480.37
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,662.85,510.57
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,709.99,539.43
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,749.89,562.73
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,784.82,582.16
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,814.38,597.63
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,841.56,611.17
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,862.86,620.56
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,881.44,628.01
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,885.12,629.02
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,892.74,632.82
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,894.19,631.54
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,892.46,628.47
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,884.57,623.56
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,873.51,616.8
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,857.89,606.03
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,839.23,593.43
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,814.81,577.94
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,787.66,560.75
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,725.29,517.99
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,665.08,474.54
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,508.6,365.8
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,373.33,268.88
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,438.1,316.76
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,487.71,351.29
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,481.72,346.32
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,458.51,326.61
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,408.02,286.52
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,357.47,245.5
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,305.51,203.2
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,254.5,161.39
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,203.14,120.21
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,153.61,83.57
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,99.87,50.63
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,54.2,39.49
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,50.89,36.99
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,49.22,35.75
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,45.77,33.0
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,42.15,29.94
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,35.59,24.18
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,28.7,17.73
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.05,1.01
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,98.48,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,208.85,154.79
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,285.8,224.6
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,370.48,294.74
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,437.16,347.84
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,507.15,400.54
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,563.77,439.99
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,621.26,477.06
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,668.12,506.34
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,710.83,531.99
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,748.17,552.31
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,783.77,570.99
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,812.46,587.12
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,838.74,601.66
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,860.36,613.78
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,872.62,620.02
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,882.54,626.2
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,889.33,630.53
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,889.13,629.29
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,885.68,626.14
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,877.69,620.55
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,866.52,613.11
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,848.47,601.87
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,827.56,588.87
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,803.76,573.62
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,777.26,556.63
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,743.81,534.32
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,708.62,509.66
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,671.5,483.84
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,631.97,455.86
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,588.53,424.68
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,544.45,392.26
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,497.57,357.65
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,450.26,321.63
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,401.32,282.85
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,348.73,240.72
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,298.58,200.11
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,249.71,160.37
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,201.47,122.48
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,156.54,90.22
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,111.22,63.71
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,71.35,53.65
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,69.52,52.45
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,66.82,50.41
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,60.07,44.95
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,52.98,38.96
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.91,29.37
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.33,18.88
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,76.07,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,159.78,116.09
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,229.72,179.36
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,307.02,243.61
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,372.65,296.59
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,448.32,354.79
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,518.57,405.69
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,591.27,456.07
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,639.08,485.55
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,686.46,513.64
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,681.7,506.02
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,665.21,489.86
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,744.77,542.98
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,815.24,586.01
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,714.49,514.08
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,594.48,426.48
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,601.34,431.19
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,595.87,426.81
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,691.04,492.58
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,782.41,553.05
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,760.55,536.67
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,737.11,520.39
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,780.23,551.54
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,811.62,572.46
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,787.73,556.86
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,761.35,540.19
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,730.01,519.7
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,696.77,497.51
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,660.2,472.03
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,622.08,445.04
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,580.24,415.3
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,537.31,384.06
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,491.76,349.95
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,441.87,312.0
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,393.17,274.1
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,344.85,235.59
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,295.64,196.32
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,247.81,158.03
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,199.17,120.22
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,152.89,87.29
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,108.29,62.27
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,72.55,54.37
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,69.52,52.2
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,65.57,49.13
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.13,43.94
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.38,38.25
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.67,28.97
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.46,18.67
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.39,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
