Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,63.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,147.21,105.63
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,219.42,170.94
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,299.15,237.13
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,364.56,289.82
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,434.04,343.39
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,491.04,384.91
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,549.69,426.0
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,604.6,462.28
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,654.52,493.93
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,694.77,518.13
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,733.67,540.77
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,763.98,557.87
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,792.24,573.51
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,819.47,587.75
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,840.6,597.96
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,851.78,604.95
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,859.98,610.25
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,860.5,610.08
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,857.94,608.05
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,851.08,603.63
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,841.19,597.42
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,733.48,523.79
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,624.56,445.72
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,446.43,322.83
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,276.65,200.33
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,429.79,312.95
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,566.04,408.0
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,445.33,322.14
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,336.35,243.9
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,353.79,257.16
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,368.21,267.57
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,380.18,276.04
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,388.54,280.92
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,348.58,251.61
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,311.42,224.44
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,214.52,155.45
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,137.08,100.67
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,167.39,121.3
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,182.33,130.3
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,155.18,113.35
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,128.1,100.1
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,101.88,79.14
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,84.86,65.37
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,77.04,59.06
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,64.56,48.53
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,48.38,34.48
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.62,19.28
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,61.9,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,170.81,122.63
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,244.78,191.91
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,327.5,261.24
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,324.86,260.45
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,302.28,242.45
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,440.41,352.73
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,585.27,463.1
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,543.23,426.03
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,482.93,376.22
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,593.13,457.92
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,701.16,533.93
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,706.46,532.64
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,714.19,533.62
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,683.08,506.39
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,636.43,469.18
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,656.03,481.49
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,674.01,492.04
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,619.45,450.53
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,555.12,402.92
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,542.86,393.82
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,530.24,384.16
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,525.54,380.64
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,520.25,376.72
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,548.48,396.82
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,573.36,414.02
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,466.97,338.38
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,367.29,266.77
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,424.01,308.19
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,473.47,342.37
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,483.58,349.53
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,483.36,348.78
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,436.47,315.1
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,391.68,283.19
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,375.61,267.31
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,339.83,232.9
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,288.48,190.48
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,238.22,149.19
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,190.33,118.0
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,165.68,108.15
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,111.74,70.1
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,54.94,40.64
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,52.3,38.63
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,49.47,36.3
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,45.58,33.03
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,41.51,29.43
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,33.95,22.65
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,25.99,14.63
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,12.93,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,58.28,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,164.01,117.04
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,239.34,189.33
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,323.49,261.19
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,391.33,317.7
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,467.72,378.5
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,328.18,265.23
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,154.88,121.01
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,100.77,77.03
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.73
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,280.75,222.37
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,521.34,402.84
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,672.65,513.57
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,823.17,615.51
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,841.63,623.64
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,861.6,633.88
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,810.89,596.52
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,746.36,546.77
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,766.88,559.22
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,784.85,569.14
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,745.41,539.99
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,704.85,510.54
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,618.27,447.89
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,536.16,387.85
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,606.58,439.67
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,666.73,482.02
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,648.15,468.78
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,627.55,454.61
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,627.11,456.16
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,616.4,449.52
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,510.17,371.94
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,430.75,313.67
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,396.51,289.81
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,363.62,266.33
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,304.57,223.81
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,258.55,191.09
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,238.24,176.37
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,217.73,161.27
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,194.43,144.05
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,171.84,127.64
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,148.45,111.2
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,128.25,101.81
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,111.39,88.14
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,94.11,73.86
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,76.74,59.47
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,60.71,45.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,42.42,29.81
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,23.88,12.71
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,48.75,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,143.61,99.7
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,221.15,173.04
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,307.62,245.79
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,214.38,172.09
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,91.42,69.83
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,343.41,276.81
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,579.53,455.17
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,629.56,487.43
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,679.24,519.16
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,721.51,544.24
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,762.59,567.9
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,792.84,584.96
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,820.84,600.45
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,738.16,540.96
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,641.32,469.32
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,769.44,559.76
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,877.86,627.96
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,775.26,556.27
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,661.49,474.15
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,771.22,553.61
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,855.12,608.52
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,839.58,596.8
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,820.95,584.28
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,796.15,568.49
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,768.66,551.0
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,738.38,531.54
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,705.36,508.93
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,666.79,482.01
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,626.33,453.21
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,583.01,421.72
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,538.22,388.32
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,489.84,351.21
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,436.44,309.61
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,385.17,268.58
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,334.04,226.69
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,281.6,183.84
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,230.3,142.07
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,179.17,102.32
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,130.22,69.03
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,76.58,41.63
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,52.58,38.59
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,50.56,37.1
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,48.43,35.42
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,44.46,32.12
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,40.32,28.47
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,32.21,21.19
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.63,11.98
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,64.82,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,175.96,120.83
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,257.48,201.14
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,346.98,276.0
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,415.73,331.4
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,488.1,386.77
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,545.52,428.62
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,604.01,469.07
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,651.63,499.13
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,698.69,527.56
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,733.61,547.12
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,770.67,567.59
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,799.08,581.76
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,825.07,594.06
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,848.0,602.92
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,862.01,605.98
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,871.43,610.53
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,877.66,613.29
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,878.16,611.47
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,875.39,607.86
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,865.89,602.43
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,853.18,595.17
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,836.2,584.94
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,816.1,572.73
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,790.85,557.68
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,762.8,540.8
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,730.2,521.39
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,695.3,498.91
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,549.26,395.33
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,428.35,307.57
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,459.18,331.31
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,475.67,342.57
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,458.54,328.63
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,430.09,303.99
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,278.27,196.86
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,195.52,143.27
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,215.93,147.11
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,219.79,133.28
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,168.61,93.66
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,119.69,61.1
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,72.26,39.88
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,47.71,34.38
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,46.2,33.29
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,44.63,32.07
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,40.9,28.96
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,37.01,25.52
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,29.67,18.9
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,21.94,9.93
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,66.11,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,178.09,119.91
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,259.41,203.78
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,347.77,279.66
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,415.92,336.75
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,487.75,394.3
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,545.17,437.72
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,603.65,479.67
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,526.85,416.54
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,428.27,336.04
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,400.92,312.02
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,382.5,294.29
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,515.33,394.49
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,651.51,491.87
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,668.81,499.41
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,683.98,506.16
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,781.49,576.27
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,868.33,632.07
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,868.11,628.62
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,864.63,623.99
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,850.52,613.44
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,838.93,604.75
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,821.26,591.42
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,800.75,576.44
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,706.49,509.78
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,611.17,440.02
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,654.89,473.48
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,680.95,492.54
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,642.88,464.94
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,603.21,436.23
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,559.76,404.52
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,515.61,371.51
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,468.81,336.47
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,421.8,300.17
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,368.42,257.93
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,320.01,218.49
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,264.89,180.66
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,235.17,165.04
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,190.81,124.58
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,132.94,77.24
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,89.87,57.97
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,75.08,57.35
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,71.71,54.8
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.14,51.95
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.37,44.61
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,50.17,36.61
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.82,24.72
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.83,10.16
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,30.69,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,90.17,56.82
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,164.73,128.28
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,242.01,194.48
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,318.03,257.71
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,389.04,315.05
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,449.97,362.54
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,513.24,410.15
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,562.78,445.45
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,612.65,479.87
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,655.92,507.88
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,704.45,538.59
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,735.51,556.91
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,764.56,573.28
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,790.79,587.89
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,814.7,600.8
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,825.63,605.72
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,833.69,608.9
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,836.25,607.92
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,832.53,603.03
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,729.01,528.05
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,619.85,447.42
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,522.05,378.68
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,430.11,312.37
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,455.88,331.44
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,481.39,349.31
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,466.45,338.63
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,451.36,328.11
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,486.36,353.96
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,510.99,371.35
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,481.0,349.84
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,450.6,327.99
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,427.92,310.77
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,394.63,284.74
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,355.52,253.76
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,313.52,219.59
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,268.0,180.38
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,213.1,132.97
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,165.53,96.88
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,120.8,68.12
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,77.03,49.94
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,65.66,49.98
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,62.62,47.54
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,58.7,44.22
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,51.53,38.17
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.04,31.58
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.53,21.19
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.51,6.65
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,49.1,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,138.72,86.93
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,220.64,172.39
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,307.92,247.09
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,195.9,158.43
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,60.29,44.55
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,83.73,63.78
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,107.04,82.27
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,136.29,105.42
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,165.55,128.1
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,187.33,144.22
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,209.13,160.06
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,256.85,195.8
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,293.78,222.63
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,274.58,206.87
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,246.17,184.57
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,273.92,205.11
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,311.3,232.25
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,420.12,311.87
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,535.23,392.19
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,530.57,387.39
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,525.3,383.13
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,550.65,400.46
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,573.58,415.62
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,547.06,396.52
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,521.07,378.12
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,472.79,343.5
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,427.4,310.81
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,477.47,348.07
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,515.39,375.05
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,481.41,350.38
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,447.82,326.04
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,438.56,317.9
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,415.01,295.81
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,359.92,251.18
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,309.56,209.14
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,257.72,166.14
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,207.09,124.84
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,162.93,102.84
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,164.09,118.07
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,134.02,105.84
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,116.5,91.97
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,100.66,79.03
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,84.27,65.38
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.51,42.13
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,35.12,23.9
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,27.2,16.63
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.82,3.81
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,43.52,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,124.53,73.76
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,196.86,152.01
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,270.83,215.19
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,331.61,265.17
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,396.23,315.7
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,440.42,347.21
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,484.12,376.68
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,505.19,389.67
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,522.53,399.73
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,554.38,420.01
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,584.42,438.44
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,624.75,465.34
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,664.21,491.15
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,678.38,499.22
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,690.18,505.89
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,628.73,461.23
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,565.74,415.27
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,528.73,387.96
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,491.51,360.06
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,374.29,276.08
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,264.21,195.03
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,310.76,229.15
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,350.53,257.3
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,461.6,338.72
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,562.13,409.8
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,434.91,318.64
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,317.86,233.42
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,342.56,252.08
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,364.63,268.1
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,372.22,273.68
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,372.64,273.85
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,313.0,231.03
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,254.88,189.23
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,208.0,154.77
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,156.6,116.5
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,194.2,143.42
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,217.53,158.49
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,162.63,119.65
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,113.22,84.59
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,99.33,77.73
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,85.91,66.93
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,72.4,55.85
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,58.75,44.42
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.38,32.99
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,21.0
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,11.01
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.25,6.6
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,49.05,33.79
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,82.64,62.32
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,114.48,89.27
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,146.53,115.92
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,132.81,104.02
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,111.69,85.92
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.16
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,119.51,90.77
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,164.43,125.74
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,209.59,160.16
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,291.25,221.6
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,363.02,273.56
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,375.11,281.34
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,386.87,289.31
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,419.13,312.16
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,450.35,333.85
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,465.69,344.53
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,486.69,359.22
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,547.8,403.02
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,608.78,445.18
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,581.71,425.27
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,554.92,406.31
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,617.03,455.29
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,657.54,486.71
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,619.58,459.33
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,579.87,430.6
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,536.83,398.51
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,489.5,362.32
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,431.16,317.48
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,387.12,283.58
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,322.28,236.37
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,275.5,204.6
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,245.12,170.98
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,197.28,120.6
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,144.94,81.42
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,100.77,55.23
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,57.76,43.72
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,56.41,42.82
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,54.53,41.37
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,52.64,39.79
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,46.63,34.47
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.93,27.47
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,28.02,17.19
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.63,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
