Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,58.74,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,156.33,83.33
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,244.09,190.89
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,334.0,269.65
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,401.71,327.73
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,473.39,386.62
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,529.41,430.96
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,586.51,474.08
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,491.51,395.73
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,360.64,287.82
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,287.36,227.87
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,212.81,165.97
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,314.08,245.82
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,417.35,324.31
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,365.47,282.3
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,325.33,249.53
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,436.99,334.57
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,535.84,407.24
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,331.3,253.12
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,123.75,91.53
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,301.94,229.63
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,480.72,361.72
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,402.58,302.27
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,333.85,250.08
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,296.69,222.5
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,264.46,198.34
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,364.84,274.58
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,456.18,341.98
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,335.55,252.74
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,223.09,168.02
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,302.28,228.75
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,370.07,279.02
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,273.39,206.77
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,183.53,139.1
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,247.4,181.3
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,292.89,202.74
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,180.63,124.25
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,133.55,101.45
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,122.7,79.58
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,96.94,53.65
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,58.06,44.0
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,56.71,43.09
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,53.21,40.15
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,49.52,36.93
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,43.8,31.86
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.69,25.38
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.49,17.25
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.53
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,38.08,24.92
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,59.22,43.18
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,86.2,66.3
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,113.46,89.41
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,148.53,118.28
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,175.83,140.27
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,225.17,180.51
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,275.25,220.75
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,237.32,188.44
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,189.53,148.33
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,143.66,110.96
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,100.23,75.54
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,137.38,104.51
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,232.5,178.83
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,263.75,202.77
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,294.56,226.3
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,299.07,229.48
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,309.35,237.13
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,178.8,136.19
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.88
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,215.99,165.59
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,369.39,282.78
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,381.41,291.72
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,391.87,299.72
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,312.1,238.95
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,238.05,182.04
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,285.27,218.78
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,329.3,252.29
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,292.25,223.84
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,257.43,197.29
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,260.9,199.33
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,260.1,197.48
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,150.1,113.0
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.48
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,77.92,58.19
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,53.26
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,45.08
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,36.28
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,27.37
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,19.19
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.93
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.94
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.58
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,1.74
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,2.89
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.13
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,111.93,84.57
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,105.95,79.39
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,100.1,74.44
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,189.86,144.69
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,280.6,213.55
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,287.87,218.07
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,302.76,228.49
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,206.19,155.15
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,119.79,88.42
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.21,76.22
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.73,64.03
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.05,65.85
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.37,67.66
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,93.81,68.02
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.24,68.4
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,149.34,111.14
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,202.94,152.13
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,196.44,147.22
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,190.02,142.51
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,285.17,213.74
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,361.26,266.85
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,329.85,236.95
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,284.68,193.46
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,230.33,148.36
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,182.06,109.45
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,107.1,66.3
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,91.43,68.25
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,79.83,62.23
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,68.31,52.76
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,58.51,44.58
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,55.88,42.32
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,47.75,35.14
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,39.27,27.38
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,27.8,15.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,54.2,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,143.19,49.08
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,235.98,181.31
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,328.49,262.49
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,396.09,319.92
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,467.91,377.97
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,284.62,231.56
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,33.49
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,107.32,82.54
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,171.12,133.15
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,155.65,119.89
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,141.04,107.54
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,241.63,186.39
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,335.8,257.37
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,385.31,293.34
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,445.59,336.46
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,387.1,291.82
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,340.26,255.84
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,394.26,295.43
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,446.79,332.71
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,647.69,483.09
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,808.87,593.45
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,791.16,578.79
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,770.42,563.81
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,744.75,546.74
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,716.33,527.83
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,684.27,505.13
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,649.77,480.05
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,610.77,451.05
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,569.89,420.09
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,525.97,385.64
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,480.57,349.3
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,432.65,310.78
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,384.08,270.78
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,333.75,228.75
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,283.35,186.12
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,231.87,143.49
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,174.91,98.38
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,123.82,62.29
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,74.75,37.08
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,44.74,32.12
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,43.38,31.15
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,40.7,28.97
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,37.92,26.6
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,30.79,20.44
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,26.77,16.68
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,18.85,8.46
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,12.39,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,60.62,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,156.27,39.81
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,250.96,192.15
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,344.39,274.48
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,412.76,332.31
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,485.28,390.31
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,538.83,430.15
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,597.17,470.31
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,643.39,499.9
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,688.78,527.79
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,725.89,547.88
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,761.17,566.05
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,780.83,574.98
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,804.21,586.3
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,822.69,592.97
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,838.25,597.64
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,845.95,599.67
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,850.36,599.75
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,848.93,595.08
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,844.13,588.51
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,833.71,581.61
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,820.0,572.87
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,800.84,559.73
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,778.62,544.84
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,752.1,528.42
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,722.8,510.24
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,687.62,486.47
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,650.6,460.76
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,610.93,433.24
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,569.47,403.79
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,494.27,350.05
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,437.02,309.14
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,415.66,291.23
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,382.91,262.0
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,326.97,217.53
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,276.45,176.54
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,225.08,135.54
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,175.12,97.41
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,126.82,65.44
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,76.46,40.59
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,51.52,37.24
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,50.18,36.35
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,48.33,34.92
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,46.51,33.37
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,40.13,27.87
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,33.45,21.82
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.6,9.64
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,12.39,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,31.25,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,90.28,10.22
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,175.27,132.46
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,254.51,202.78
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,322.59,260.83
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,395.73,320.78
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,233.76,190.45
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,24.44
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,34.41
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,82.14,61.34
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,104.65,78.83
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,121.68,91.82
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,138.66,104.56
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,144.14,108.24
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,149.63,111.93
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,139.55,103.86
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,129.7,96.05
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,130.04,95.92
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,130.38,95.75
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,137.3,100.87
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,144.16,105.91
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,158.69,116.49
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,173.0,126.75
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,153.03,111.82
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,133.36,97.18
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,147.47,107.79
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,161.27,117.96
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,149.14,108.89
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,137.25,100.1
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,156.31,114.6
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,174.7,128.4
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,173.35,127.69
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,171.87,126.98
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,158.78,117.46
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,146.02,108.22
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,128.16,95.04
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,110.42,81.75
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,85.05,62.26
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.54
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,65.93,50.1
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,77.98,60.4
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,70.42,54.17
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,62.49,47.42
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,50.94,37.42
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,40.14,27.65
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,24.21,10.63
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,8.58,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,16.48,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,41.95,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,123.24,91.6
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,190.79,151.53
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,256.39,208.02
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,326.46,266.76
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,216.37,176.4
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,75.58,57.39
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,88.72,68.08
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,101.82,78.42
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,82.15,61.99
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.46,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.67,64.93
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,113.0,84.89
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,138.36,104.68
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,155.19,117.5
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,171.88,130.11
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,218.91,165.99
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,265.38,200.79
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,397.7,300.74
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,512.23,383.83
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,381.29,286.78
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,252.93,189.96
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,225.44,169.52
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,198.47,149.1
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,276.11,208.42
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,347.93,261.89
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,372.03,279.67
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,390.53,292.44
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,270.01,202.78
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,168.82,127.24
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,214.07,160.97
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,246.49,183.43
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,218.12,161.78
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,190.59,141.16
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,107.48,78.93
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.98
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,42.62,30.96
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,80.37,63.31
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,72.1,56.33
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,63.42,48.81
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,52.61,39.18
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,38.58,26.44
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,22.61,8.21
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.58
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.33
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,14.9
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,22.44
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,29.89
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,37.24
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,87.22,66.97
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,125.0,97.49
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,113.89,87.91
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,103.7,79.26
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,129.76,99.93
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,155.79,120.22
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,160.92,123.71
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,166.12,127.31
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,149.15,113.52
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,132.59,100.17
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,218.35,166.57
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,311.92,236.22
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,286.27,216.32
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,268.96,203.21
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,246.86,186.25
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,225.21,169.63
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,223.93,168.7
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,222.63,167.71
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,384.83,290.6
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,528.45,392.38
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,535.6,396.92
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,532.73,394.32
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,456.56,337.26
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,395.78,292.15
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,367.22,270.67
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,337.21,247.29
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,295.32,215.58
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,263.21,191.54
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,229.82,161.23
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,184.57,121.91
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,152.49,105.08
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,134.07,99.98
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,118.19,94.41
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,106.08,84.68
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,89.55,70.94
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,75.06,58.56
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,56.03,41.97
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,36.53,24.59
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,19.03,4.25
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,21.62,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,58.1,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,153.94,114.46
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,233.04,186.15
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,301.39,244.32
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,374.8,303.75
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,432.12,347.07
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,491.4,389.17
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,338.72,269.23
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,153.14,118.71
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,233.03,182.4
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,304.83,236.53
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,396.53,305.77
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,477.63,365.34
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,538.2,407.97
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,586.52,441.47
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,552.18,414.56
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,506.32,380.01
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,484.29,362.67
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,462.03,345.01
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,478.46,357.13
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,493.62,368.08
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,428.73,319.84
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,372.48,277.67
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,332.96,248.64
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,293.58,219.43
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,287.7,215.28
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,280.99,210.41
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,351.11,263.18
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,412.56,307.81
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,415.56,309.4
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,412.48,305.65
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,342.96,254.65
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,286.66,214.47
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,196.46,147.26
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,113.1,84.47
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,101.35,75.7
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,89.65,66.77
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,115.86,86.69
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,134.61,102.43
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,117.83,94.4
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,102.07,81.5
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,84.63,66.73
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,66.77,51.32
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,50.06,36.7
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,30.88,19.65
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.39
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,83.86,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,175.85,128.61
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,259.29,205.22
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,328.4,265.16
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,406.15,329.95
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,274.63,223.7
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,113.24,88.0
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,154.02,121.5
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,205.79,162.83
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,262.61,207.78
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,320.02,252.21
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,415.76,326.2
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,513.15,398.93
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,482.87,372.95
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,462.3,354.69
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,491.32,375.88
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,519.33,395.94
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,452.19,343.54
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,377.84,285.9
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,283.75,215.18
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,189.5,142.89
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,157.09,117.94
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,125.19,93.12
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,208.99,158.11
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,290.9,220.16
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,383.51,290.12
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,463.96,348.9
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,451.83,340.11
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,435.72,328.48
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,405.02,305.1
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,373.54,281.06
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,229.79,173.18
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,99.37,73.65
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,162.2,122.52
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,216.85,163.86
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,201.89,151.73
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,184.63,138.09
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,144.88,101.07
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,87.34,68.86
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,79.31,62.42
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,74.5,58.53
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,67.47,52.45
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,60.14,45.89
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,48.86,35.77
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,34.7,22.62
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
