Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,200.93,136.05
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,277.71,217.17
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,359.63,286.52
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,420.62,336.27
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,483.91,385.39
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,531.6,420.66
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,576.07,452.13
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,613.33,476.07
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,648.96,497.48
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,675.21,515.42
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,699.05,531.54
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,714.81,540.87
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,727.6,548.11
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,733.96,552.21
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,737.18,554.3
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,687.19,517.04
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,628.36,472.42
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,669.51,503.56
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,699.14,525.42
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,578.25,434.87
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,459.03,344.66
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,492.86,370.96
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,517.68,389.0
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,498.74,374.38
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,476.61,357.16
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,452.37,337.48
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,424.27,314.06
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,378.92,278.05
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,337.22,244.67
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,299.14,211.68
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,256.25,174.17
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,171.58,118.07
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,138.37,104.92
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,125.93,85.47
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,92.77,60.82
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,74.61,58.18
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,71.28,55.53
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,63.61,49.13
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,55.63,42.21
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,43.67,31.53
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,31.21,19.96
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.73,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,53.05,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,146.1,95.37
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,219.81,173.5
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,297.23,241.06
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,353.1,289.13
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,411.32,337.34
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,271.57,222.96
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,105.17,82.04
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,134.0,105.71
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,162.8,128.72
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,248.28,198.36
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,335.78,267.76
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,320.87,254.75
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,315.38,249.39
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,190.96,150.68
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,71.74,53.43
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,127.09,98.51
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,182.91,143.18
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,121.97,94.05
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,62.43,45.66
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,45.63,31.92
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,35.84,23.89
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,42.83,29.64
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,110.27,84.5
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,176.08,137.04
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,223.49,174.59
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,266.9,208.42
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,309.6,238.74
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,333.18,250.76
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,305.01,221.59
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,266.11,181.96
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,216.69,138.97
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,167.24,98.57
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,114.04,61.76
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,67.8,41.19
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,49.79,38.24
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,46.08,35.09
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,42.96,32.41
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,39.79,29.5
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,32.85,23.01
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,25.59,15.69
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,12.55,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,83.37,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,210.09,136.88
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,295.06,239.86
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,383.05,319.72
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,447.96,377.71
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,511.19,432.36
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,560.91,474.27
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,610.12,514.38
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,650.17,545.39
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,688.62,573.5
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,715.02,592.39
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,733.87,605.34
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,752.29,616.82
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,767.77,626.04
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,774.16,628.15
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,777.12,627.86
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,774.39,623.48
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,768.14,616.67
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,755.26,606.28
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,738.94,593.43
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,717.06,574.53
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,691.94,553.03
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,662.57,529.03
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,630.32,502.4
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,593.83,471.98
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,554.84,438.91
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,512.39,402.33
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,468.04,363.31
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,420.33,320.81
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,371.53,276.5
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,320.46,229.66
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,268.98,182.49
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,216.31,135.93
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,164.48,93.48
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,111.82,57.79
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,55.11,32.01
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,41.9,31.94
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,41.46,31.56
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,38.89,29.31
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,36.33,26.91
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,30.81,21.6
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,25.17,15.45
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.32,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,83.14,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,208.42,128.98
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,292.33,238.08
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,378.18,316.31
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,434.86,366.68
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,498.59,420.13
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,547.11,458.85
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,595.21,495.55
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,632.93,522.83
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,668.96,547.29
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,694.39,563.59
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,712.43,574.2
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,731.22,585.33
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,747.12,594.25
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,752.93,596.17
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,755.4,595.85
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,752.33,591.93
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,745.83,585.72
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,733.31,576.39
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,717.44,564.38
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,696.67,546.95
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,672.78,527.03
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,643.1,503.38
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,610.71,477.27
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,575.11,447.34
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,537.28,415.16
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,495.32,379.85
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,451.66,342.38
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,405.29,302.04
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,358.01,260.14
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,308.06,215.58
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,257.94,170.94
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,206.82,127.01
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,150.97,82.56
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,100.47,49.66
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,52.07,31.49
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,41.95,31.4
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,40.69,30.36
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,37.65,27.72
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,34.58,24.89
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,29.0,19.64
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.26,13.41
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.52,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,68.14,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,174.32,97.4
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,258.49,207.03
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,343.3,283.7
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,405.64,338.25
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,470.55,392.52
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,492.38,409.24
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,511.52,422.68
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,540.73,443.34
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,567.95,461.57
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,542.48,438.55
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,516.65,415.28
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,555.0,443.45
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,592.09,469.75
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,671.06,528.89
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,735.86,574.82
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,733.71,569.81
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,728.26,563.12
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,717.27,554.8
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,703.04,543.58
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,682.53,526.66
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,659.05,507.43
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,631.63,485.84
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,601.51,461.86
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,567.19,433.66
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,530.18,402.83
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,489.57,369.19
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,447.23,333.4
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,400.92,293.83
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,353.97,253.0
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,305.07,210.1
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,251.16,163.43
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,200.38,120.61
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,150.42,81.82
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,100.57,50.5
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,52.93,40.15
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,44.59,33.13
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,41.72,30.72
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,38.72,28.2
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,35.71,25.51
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,29.19,19.46
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,22.42,12.22
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,12.39,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,79.1,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,196.91,99.64
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,286.18,229.89
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,375.13,311.13
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,433.03,362.64
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,498.5,417.62
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,547.22,457.32
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,595.47,495.06
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,632.09,521.8
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,666.94,546.04
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,692.83,562.38
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,711.36,572.95
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,727.63,582.1
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,740.9,589.02
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,746.33,589.53
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,748.46,587.75
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,743.25,580.81
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,734.69,571.68
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,721.59,560.18
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,705.27,545.89
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,684.19,527.1
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,660.14,506.08
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,631.06,482.24
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,599.36,456.21
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,564.05,426.43
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,526.35,394.53
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,485.11,361.2
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,442.21,325.81
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,396.32,287.69
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,349.64,248.04
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,300.59,206.38
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,246.55,160.52
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,196.33,118.91
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,147.62,81.7
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,98.45,51.25
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,51.66,40.08
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,47.27,36.34
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,45.38,34.66
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,38.38,28.48
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,35.38,25.68
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,29.11,19.69
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,22.58,12.18
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,63.41,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,161.52,68.77
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,248.63,199.42
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,334.25,278.08
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,395.53,332.13
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,459.26,385.67
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,507.85,424.11
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,556.46,460.28
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,589.78,482.25
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,624.97,504.13
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,651.34,520.02
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,675.33,533.37
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,693.72,542.35
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,709.28,549.24
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,715.65,552.88
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,718.85,554.49
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,715.36,552.14
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,705.66,545.2
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,694.14,537.01
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,679.52,526.4
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,659.22,510.84
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,636.16,492.91
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,608.64,471.94
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,578.62,448.57
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,544.83,420.98
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,508.84,391.04
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,467.01,356.37
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,425.39,320.96
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,380.56,282.39
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,335.17,242.57
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,287.63,200.97
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,240.21,159.49
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,192.34,119.12
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,146.14,83.66
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,94.7,51.07
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,50.67,39.22
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,49.27,38.08
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,47.92,36.87
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,43.57,33.03
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,39.08,28.87
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,31.57,21.78
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,23.72,12.64
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,13.82,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,20.01,1.52
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,63.98,47.02
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,111.24,89.16
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,146.01,119.93
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,180.88,150.19
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,212.59,177.04
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,244.67,203.52
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,351.75,292.76
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,465.48,383.84
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,467.21,382.62
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,456.09,372.08
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,458.35,371.52
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,458.65,369.3
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,400.72,321.49
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,343.38,273.89
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,461.55,368.93
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,566.79,450.66
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,470.88,372.95
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,380.11,299.28
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,456.75,359.72
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,523.96,410.37
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,467.46,365.14
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,418.67,326.27
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,341.01,265.29
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,272.2,211.22
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,273.21,212.0
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,272.57,211.16
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,190.06,146.89
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,112.56,86.06
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,100.73,76.91
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,88.96,67.66
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,84.3,64.02
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,79.62,60.34
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,71.03,53.53
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,62.33,48.9
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,52.99,40.83
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,43.67,32.66
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,34.35,24.46
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,25.05,16.15
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,16.68,8.58
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,8.33,0.43
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,50.75,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,131.39,23.69
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,221.14,170.72
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,307.51,249.14
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,373.88,306.71
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,443.38,364.6
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,492.0,403.93
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,540.73,441.87
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,576.69,468.04
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,614.96,494.98
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,641.5,512.65
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,665.68,527.99
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,683.22,538.05
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,697.94,546.03
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,704.82,548.41
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,704.89,546.08
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,701.71,542.05
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,695.36,535.6
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,684.35,526.23
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,670.2,514.58
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,650.58,497.97
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,628.06,479.17
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,600.33,457.02
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,570.07,432.69
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,536.34,404.93
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,500.54,375.15
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,460.84,342.4
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,419.62,307.79
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,371.79,267.62
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,326.2,228.41
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,278.81,187.69
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,231.5,147.3
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,183.03,107.83
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,135.85,73.18
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,89.01,46.68
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,50.52,38.27
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,43.84,32.6
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,41.81,30.81
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,38.03,27.51
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,34.14,23.94
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,27.34,17.51
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.24,8.4
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,11.91,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,39.29,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,104.93,0.6
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,191.12,146.68
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,271.82,221.01
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,337.22,278.0
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,405.67,335.38
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,455.95,376.62
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,506.52,416.69
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,548.41,448.23
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,589.42,478.17
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,616.89,497.9
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,642.26,515.75
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,665.42,531.4
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,688.6,546.26
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,695.21,549.12
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,698.7,549.92
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,692.68,543.0
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,687.11,536.12
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,675.68,525.58
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,661.18,512.75
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,641.96,496.36
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,619.89,477.73
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,592.74,455.94
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,563.07,431.88
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,529.83,403.93
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,494.3,373.76
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,454.77,340.7
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,413.74,305.74
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,366.76,265.64
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,321.88,226.38
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,274.52,184.98
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,227.24,144.13
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,178.69,104.3
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,131.22,69.47
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,84.24,43.46
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,48.21,35.98
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,45.82,34.06
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,39.58,28.7
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,36.11,25.67
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,32.56,22.4
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,26.14,16.35
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.45,7.02
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,11.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,50.33,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,128.39,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,220.36,166.18
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,306.86,246.62
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,369.72,301.41
